Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,7,15,40.5,9.5,1.05,11.4,11.5,8.11,0.0
2018,2,1,7,30,81.0,19.0,1.1,12.0,23.0,15.03,0.0
2018,2,1,7,45,140.0,34.5,1.15,12.6,50.5,26.87,16.18
2018,2,1,8,0,199.0,50.0,1.2,13.2,78.0,37.9,27.45
2018,2,1,8,15,252.0,64.0,1.2,13.7,112.5,47.94,36.86
2018,2,1,8,30,305.0,78.0,1.2,14.2,147.0,68.59,46.89
2018,2,1,8,45,340.0,91.0,1.15,14.7,183.0,106.03,70.47
2018,2,1,9,0,375.0,104.0,1.1,15.2,219.0,148.01,102.64
2018,2,1,9,15,375.0,119.5,1.15,15.9,248.0,188.7,137.62
2018,2,1,9,30,375.0,135.0,1.2,16.6,277.0,229.45,173.18
2018,2,1,9,45,412.0,143.0,1.25,17.25,313.0,276.41,212.54
2018,2,1,10,0,449.0,151.0,1.3,17.9,349.0,327.29,254.58
2018,2,1,10,15,495.0,151.5,1.45,18.4,384.0,379.1,297.05
2018,2,1,10,30,541.0,152.0,1.6,18.9,419.0,434.86,341.93
2018,2,1,10,45,526.5,164.5,1.75,19.45,435.0,471.56,371.22
2018,2,1,11,0,512.0,177.0,1.9,20.0,451.0,505.81,397.87
2018,2,1,11,15,501.0,187.0,2.0,20.25,462.0,537.46,422.23
2018,2,1,11,30,490.0,197.0,2.1,20.5,473.0,566.86,444.43
2018,2,1,11,45,541.0,183.5,2.2,20.75,493.0,616.44,482.32
2018,2,1,12,0,592.0,170.0,2.3,21.0,513.0,674.27,525.46
2018,2,1,12,15,694.0,139.5,2.35,21.05,542.5,751.53,582.55
2018,2,1,12,30,796.0,109.0,2.4,21.1,572.0,824.81,633.76
2018,2,1,12,45,788.0,109.0,2.45,21.1,563.5,842.35,645.84
2018,2,1,13,0,780.0,109.0,2.5,21.1,555.0,856.35,656.11
2018,2,1,13,15,728.5,120.5,2.55,21.05,529.0,846.26,649.94
2018,2,1,13,30,677.0,132.0,2.6,21.0,503.0,825.99,636.94
2018,2,1,13,45,711.0,116.0,2.6,21.0,492.5,849.82,654.57
2018,2,1,14,0,745.0,100.0,2.6,21.0,482.0,869.96,669.32
2018,2,1,14,15,683.0,109.5,2.5,20.75,445.0,827.54,640.35
2018,2,1,14,30,621.0,119.0,2.4,20.5,408.0,781.13,608.82
2018,2,1,14,45,621.5,109.0,2.25,20.3,380.5,768.23,600.55
2018,2,1,15,0,622.0,99.0,2.1,20.1,353.0,752.28,589.72
2018,2,1,15,15,630.0,87.0,2.1,20.1,322.5,737.75,580.39
2018,2,1,15,30,638.0,75.0,2.1,20.1,292.0,719.81,568.26
2018,2,1,15,45,604.0,68.5,1.55,18.75,252.0,668.67,530.11
2018,2,1,16,0,570.0,62.0,1.0,17.4,212.0,616.66,489.61
2018,2,1,16,15,528.0,54.5,1.05,16.7,173.0,556.18,444.92
2018,2,1,16,30,486.0,47.0,1.1,16.0,134.0,496.34,397.84
2018,2,1,16,45,390.5,39.0,1.1,15.3,96.0,395.85,315.38
2018,2,1,17,0,295.0,31.0,1.1,14.6,58.0,301.15,218.57
2018,2,1,17,15,176.0,18.5,1.15,14.5,32.0,169.0,0.0
2018,2,1,17,30,57.0,6.0,1.2,14.4,6.0,42.04,0.0
2018,2,1,17,45,28.5,3.0,1.2,14.25,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,2,7,15,129.5,10.0,1.1,10.05,17.0,8.54,0.0
2018,2,2,7,30,259.0,20.0,1.3,10.9,34.0,16.75,0.0
2018,2,2,7,45,359.0,29.5,1.45,11.75,69.5,24.35,14.43
2018,2,2,8,0,459.0,39.0,1.6,12.6,105.0,31.86,22.3
2018,2,2,8,15,497.0,47.5,1.65,13.2,142.0,38.13,28.28
2018,2,2,8,30,535.0,56.0,1.7,13.8,179.0,60.76,35.95
2018,2,2,8,45,440.0,82.0,1.7,14.45,197.0,108.54,68.61
2018,2,2,9,0,345.0,108.0,1.7,15.1,215.0,146.22,102.66
2018,2,2,9,15,402.0,115.0,1.8,15.8,256.5,190.81,138.69
2018,2,2,9,30,459.0,122.0,1.9,16.5,298.0,242.1,181.54
2018,2,2,9,45,463.0,135.0,2.0,17.25,327.0,286.87,220.67
2018,2,2,10,0,467.0,148.0,2.1,18.0,356.0,331.8,259.05
2018,2,2,10,15,467.5,160.0,2.15,18.4,380.5,374.21,294.74
2018,2,2,10,30,468.0,172.0,2.2,18.8,405.0,416.08,328.97
2018,2,2,10,45,466.5,182.5,2.3,19.25,424.0,454.73,359.87
2018,2,2,11,0,465.0,193.0,2.4,19.7,443.0,492.35,389.19
2018,2,2,11,15,476.5,196.5,2.4,20.0,460.0,530.65,418.55
2018,2,2,11,30,488.0,200.0,2.4,20.3,477.0,568.63,447.1
2018,2,2,11,45,475.0,208.0,2.4,20.6,481.0,592.24,464.18
2018,2,2,12,0,462.0,216.0,2.4,20.9,485.0,613.37,479.22
2018,2,2,12,15,468.0,215.0,2.45,21.1,488.5,638.39,497.8
2018,2,2,12,30,474.0,214.0,2.5,21.3,492.0,661.91,515.14
2018,2,2,12,45,531.5,192.0,2.5,21.5,500.5,706.38,548.62
2018,2,2,13,0,589.0,170.0,2.5,21.7,509.0,758.07,586.59
2018,2,2,13,15,627.0,153.5,2.5,21.55,506.5,790.98,610.3
2018,2,2,13,30,665.0,137.0,2.5,21.4,504.0,821.36,632.3
2018,2,2,13,45,724.0,116.0,2.5,21.3,502.0,863.13,662.17
2018,2,2,14,0,783.0,95.0,2.5,21.2,500.0,895.51,685.36
2018,2,2,14,15,788.0,87.0,2.4,20.9,476.0,895.01,685.72
2018,2,2,14,30,793.0,79.0,2.3,20.6,452.0,890.77,683.89
2018,2,2,14,45,786.5,74.5,2.2,20.3,421.5,876.42,675.13
2018,2,2,15,0,780.0,70.0,2.1,20.0,391.0,858.73,664.07
2018,2,2,15,15,738.5,69.0,2.1,20.0,349.5,809.78,630.99
2018,2,2,15,30,697.0,68.0,2.1,20.0,308.0,758.78,595.92
2018,2,2,15,45,611.5,69.0,1.65,18.85,259.0,676.93,536.36
2018,2,2,16,0,526.0,70.0,1.2,17.7,210.0,589.6,470.87
2018,2,2,16,15,501.0,60.0,1.15,16.85,173.5,541.33,434.8
2018,2,2,16,30,476.0,50.0,1.1,16.0,137.0,492.7,395.67
2018,2,2,16,45,388.0,41.0,1.1,15.2,98.5,396.73,317.02
2018,2,2,17,0,300.0,32.0,1.1,14.4,60.0,306.2,227.11
2018,2,2,17,15,182.0,20.0,1.1,14.2,34.0,176.26,0.0
2018,2,2,17,30,64.0,8.0,1.1,14.0,8.0,48.35,0.0
2018,2,2,17,45,32.0,4.0,1.1,13.8,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,3,7,15,128.0,11.5,0.9,11.1,18.5,9.82,0.0
2018,2,3,7,30,256.0,23.0,0.9,12.0,37.0,19.46,0.0
2018,2,3,7,45,386.0,31.5,0.9,12.9,76.5,26.13,16.04
2018,2,3,8,0,516.0,40.0,0.9,13.8,116.0,32.88,23.14
2018,2,3,8,15,588.0,46.0,0.9,14.45,161.0,37.33,27.47
2018,2,3,8,30,660.0,52.0,0.9,15.1,206.0,64.72,36.83
2018,2,3,8,45,705.0,55.5,0.95,15.75,250.5,117.06,64.51
2018,2,3,9,0,750.0,59.0,1.0,16.4,295.0,174.84,107.74
2018,2,3,9,15,779.5,62.5,1.05,17.25,337.0,234.31,158.15
2018,2,3,9,30,809.0,66.0,1.1,18.1,379.0,296.67,212.5
2018,2,3,9,45,831.5,67.5,1.2,18.9,416.0,357.29,265.47
2018,2,3,10,0,854.0,69.0,1.3,19.7,453.0,419.29,318.24
2018,2,3,10,15,867.5,71.0,1.35,20.3,484.0,477.64,366.76
2018,2,3,10,30,881.0,73.0,1.4,20.9,515.0,536.02,413.55
2018,2,3,10,45,889.5,75.0,1.45,21.45,539.5,591.04,456.3
2018,2,3,11,0,898.0,77.0,1.5,22.0,564.0,644.74,496.66
2018,2,3,11,15,904.5,77.5,1.5,22.35,581.0,693.94,532.61
2018,2,3,11,30,911.0,78.0,1.5,22.7,598.0,741.1,565.35
2018,2,3,11,45,912.5,79.0,1.5,23.05,607.0,782.82,592.48
2018,2,3,12,0,914.0,80.0,1.5,23.4,616.0,821.71,617.41
2018,2,3,12,15,913.5,80.5,1.55,23.55,617.5,855.38,639.71
2018,2,3,12,30,913.0,81.0,1.6,23.7,619.0,885.78,659.85
2018,2,3,12,45,909.5,81.0,1.6,23.85,612.5,909.55,675.03
2018,2,3,13,0,906.0,81.0,1.6,24.0,606.0,929.67,687.93
2018,2,3,13,15,901.0,80.5,1.6,23.95,592.5,944.1,697.78
2018,2,3,13,30,896.0,80.0,1.6,23.9,579.0,954.75,705.36
2018,2,3,13,45,887.0,78.5,1.65,23.85,557.0,956.53,708.03
2018,2,3,14,0,878.0,77.0,1.7,23.8,535.0,954.47,708.44
2018,2,3,14,15,865.0,75.5,1.7,23.55,506.5,944.79,703.9
2018,2,3,14,30,852.0,74.0,1.7,23.3,478.0,942.17,704.2
2018,2,3,14,45,833.5,72.0,1.7,23.1,443.5,919.31,690.87
2018,2,3,15,0,815.0,70.0,1.7,22.9,409.0,893.14,675.38
2018,2,3,15,15,789.5,67.0,1.7,22.9,369.5,855.99,651.63
2018,2,3,15,30,764.0,64.0,1.7,22.9,330.0,816.27,625.61
2018,2,3,15,45,727.5,60.0,1.35,21.35,286.5,763.11,589.29
2018,2,3,16,0,691.0,56.0,1.0,19.8,243.0,708.55,550.29
2018,2,3,16,15,635.5,51.0,1.05,18.95,198.5,635.72,499.02
2018,2,3,16,30,580.0,46.0,1.1,18.1,154.0,572.35,451.4
2018,2,3,16,45,487.5,38.5,1.15,17.3,111.5,471.31,371.25
2018,2,3,17,0,395.0,31.0,1.2,16.5,69.0,375.84,280.02
2018,2,3,17,15,242.0,20.0,1.15,16.35,39.5,220.34,0.0
2018,2,3,17,30,89.0,9.0,1.1,16.2,10.0,65.51,0.0
2018,2,3,17,45,44.5,4.5,1.1,16.05,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,4,7,15,24.5,10.0,0.6,13.05,11.5,8.54,0.0
2018,2,4,7,30,49.0,20.0,0.5,13.7,23.0,15.8,0.0
2018,2,4,7,45,75.5,37.5,0.45,14.35,46.5,29.43,18.89
2018,2,4,8,0,102.0,55.0,0.4,15.0,70.0,42.46,31.42
2018,2,4,8,15,126.5,73.0,0.4,15.5,98.5,55.57,43.39
2018,2,4,8,30,151.0,91.0,0.4,16.0,127.0,74.04,54.21
2018,2,4,8,45,214.5,103.5,0.4,16.5,165.5,102.59,72.14
2018,2,4,9,0,278.0,116.0,0.4,17.0,204.0,140.13,99.37
2018,2,4,9,15,224.5,136.5,0.6,17.65,214.0,166.06,123.65
2018,2,4,9,30,171.0,157.0,0.8,18.3,224.0,182.74,140.18
2018,2,4,9,45,167.5,174.5,1.0,18.9,245.0,209.93,163.14
2018,2,4,10,0,164.0,192.0,1.2,19.5,266.0,236.96,185.48
2018,2,4,10,15,125.5,202.5,1.35,20.15,261.5,241.39,189.61
2018,2,4,10,30,87.0,213.0,1.5,20.8,257.0,233.87,183.73
2018,2,4,10,45,95.5,227.5,1.7,21.45,278.0,259.14,203.51
2018,2,4,11,0,104.0,242.0,1.9,22.1,299.0,285.54,223.85
2018,2,4,11,15,149.0,246.5,1.95,22.35,331.0,338.63,265.31
2018,2,4,11,30,194.0,251.0,2.0,22.6,363.0,385.46,301.59
2018,2,4,11,45,316.0,236.5,2.1,22.85,422.0,487.91,380.69
2018,2,4,12,0,438.0,222.0,2.2,23.1,481.0,601.03,465.4
2018,2,4,12,15,548.5,188.0,2.2,23.1,513.0,677.03,522.17
2018,2,4,12,30,659.0,154.0,2.2,23.1,545.0,764.86,585.82
2018,2,4,12,45,685.5,143.5,2.15,23.05,547.0,798.98,608.7
2018,2,4,13,0,712.0,133.0,2.1,23.0,549.0,831.03,630.5
2018,2,4,13,15,756.0,118.5,2.0,22.75,551.0,872.04,658.35
2018,2,4,13,30,800.0,104.0,1.9,22.5,553.0,905.15,680.52
2018,2,4,13,45,829.5,95.0,1.8,22.25,545.5,934.21,699.92
2018,2,4,14,0,859.0,86.0,1.7,22.0,538.0,959.78,716.94
2018,2,4,14,15,849.0,84.0,1.65,21.7,510.5,952.47,713.09
2018,2,4,14,30,839.0,82.0,1.6,21.4,483.0,941.43,707.25
2018,2,4,14,45,825.0,78.5,1.5,21.15,449.5,921.01,694.39
2018,2,4,15,0,811.0,75.0,1.4,20.9,416.0,897.19,679.26
2018,2,4,15,15,784.5,72.0,1.4,20.9,376.0,859.09,654.97
2018,2,4,15,30,758.0,69.0,1.4,20.9,336.0,818.37,628.43
2018,2,4,15,45,725.0,64.0,1.15,19.65,292.5,767.05,593.5
2018,2,4,16,0,692.0,59.0,0.9,18.4,249.0,714.16,556.0
2018,2,4,16,15,640.5,53.0,0.95,17.55,204.0,651.05,511.94
2018,2,4,16,30,589.0,47.0,1.0,16.7,159.0,581.76,460.19
2018,2,4,16,45,497.5,39.5,1.05,15.85,116.0,480.93,380.65
2018,2,4,17,0,406.0,32.0,1.1,15.0,73.0,385.47,292.0
2018,2,4,17,15,249.5,21.0,1.15,14.85,42.0,228.7,0.0
2018,2,4,17,30,93.0,10.0,1.2,14.7,11.0,69.06,0.0
2018,2,4,17,45,46.5,5.0,1.2,14.55,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,7,15,128.5,12.0,1.05,12.05,20.0,10.24,0.0
2018,2,5,7,30,257.0,24.0,1.1,12.6,40.0,20.19,1.33
2018,2,5,7,45,336.5,34.0,1.1,13.2,74.0,28.02,17.96
2018,2,5,8,0,416.0,44.0,1.1,13.8,108.0,35.71,25.7
2018,2,5,8,15,530.5,49.0,1.25,14.3,158.5,39.32,29.29
2018,2,5,8,30,645.0,54.0,1.4,14.8,209.0,62.13,35.09
2018,2,5,8,45,689.0,58.5,1.55,15.3,254.0,117.94,66.11
2018,2,5,9,0,733.0,63.0,1.7,15.8,299.0,175.63,109.62
2018,2,5,9,15,765.0,66.0,1.85,16.35,341.0,234.35,159.89
2018,2,5,9,30,797.0,69.0,2.0,16.9,383.0,296.3,214.69
2018,2,5,9,45,820.5,70.5,2.15,17.45,420.5,356.79,268.54
2018,2,5,10,0,844.0,72.0,2.3,18.0,458.0,418.8,322.54
2018,2,5,10,15,859.5,73.5,2.4,18.45,489.5,478.31,373.23
2018,2,5,10,30,875.0,75.0,2.5,18.9,521.0,535.94,420.93
2018,2,5,10,45,857.5,83.5,2.6,19.35,537.5,585.63,460.96
2018,2,5,11,0,840.0,92.0,2.7,19.8,554.0,629.67,495.47
2018,2,5,11,15,786.5,111.0,2.7,20.25,554.5,656.62,515.47
2018,2,5,11,30,733.0,130.0,2.7,20.7,555.0,679.75,531.8
2018,2,5,11,45,575.5,181.5,2.75,21.1,518.5,641.68,501.68
2018,2,5,12,0,418.0,233.0,2.8,21.5,482.0,596.5,465.58
2018,2,5,12,15,395.0,239.5,2.85,21.8,475.5,588.42,459.83
2018,2,5,12,30,372.0,246.0,2.9,22.1,469.0,592.65,462.5
2018,2,5,12,45,351.5,246.5,2.9,22.4,455.5,589.83,459.9
2018,2,5,13,0,331.0,247.0,2.9,22.7,442.0,584.62,455.58
2018,2,5,13,15,334.0,241.5,2.85,22.8,434.0,592.06,461.43
2018,2,5,13,30,337.0,236.0,2.8,22.9,426.0,598.1,466.22
2018,2,5,13,45,480.0,188.5,2.75,23.0,448.5,707.97,549.8
2018,2,5,14,0,623.0,141.0,2.7,23.1,471.0,806.39,620.78
2018,2,5,14,15,646.0,127.0,2.5,22.95,453.5,816.96,627.38
2018,2,5,14,30,669.0,113.0,2.3,22.8,436.0,823.96,632.16
2018,2,5,14,45,708.5,96.5,2.1,22.65,416.5,839.69,642.95
2018,2,5,15,0,748.0,80.0,1.9,22.5,397.0,844.82,646.12
2018,2,5,15,15,760.5,71.0,1.9,22.5,367.0,836.48,641.53
2018,2,5,15,30,773.0,62.0,1.9,22.5,337.0,824.23,634.11
2018,2,5,15,45,738.0,58.5,1.45,21.15,294.0,772.83,597.53
2018,2,5,16,0,703.0,55.0,1.0,19.8,251.0,719.96,558.44
2018,2,5,16,15,650.0,50.0,1.05,19.15,206.0,648.87,508.52
2018,2,5,16,30,597.0,45.0,1.1,18.5,161.0,578.21,455.8
2018,2,5,16,45,507.0,38.0,1.15,17.8,118.0,486.84,383.66
2018,2,5,17,0,417.0,31.0,1.2,17.1,75.0,393.11,298.75
2018,2,5,17,15,259.5,21.0,1.15,17.05,43.5,238.19,41.54
2018,2,5,17,30,102.0,11.0,1.1,17.0,12.0,75.88,0.0
2018,2,5,17,45,51.0,5.5,1.1,16.95,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.5,8.5,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.5,8.8,2.0,0.0,0.0
2018,2,6,7,15,209.5,13.5,1.75,9.75,25.5,11.52,0.0
2018,2,6,7,30,387.0,24.0,2.0,10.7,49.0,22.23,4.42
2018,2,6,7,45,500.0,31.0,2.25,11.6,91.5,28.14,18.31
2018,2,6,8,0,613.0,38.0,2.5,12.5,134.0,34.2,24.53
2018,2,6,8,15,678.0,42.0,2.6,13.1,181.0,37.41,27.74
2018,2,6,8,30,743.0,46.0,2.7,13.7,228.0,61.75,33.09
2018,2,6,8,45,783.5,50.0,2.8,14.35,275.0,119.54,63.89
2018,2,6,9,0,824.0,54.0,2.9,15.0,322.0,182.15,111.61
2018,2,6,9,15,852.0,56.0,2.95,15.55,365.0,246.57,167.52
2018,2,6,9,30,880.0,58.0,3.0,16.1,408.0,311.06,225.53
2018,2,6,9,45,899.5,59.5,3.0,16.65,446.5,374.32,282.6
2018,2,6,10,0,919.0,61.0,3.0,17.2,485.0,438.45,339.02
2018,2,6,10,15,931.5,63.0,3.05,17.7,517.5,500.42,392.21
2018,2,6,10,30,944.0,65.0,3.1,18.2,550.0,561.9,443.19
2018,2,6,10,45,953.0,66.0,3.15,18.7,575.5,619.56,489.56
2018,2,6,11,0,962.0,67.0,3.2,19.2,601.0,675.77,533.34
2018,2,6,11,15,965.5,68.5,3.2,19.55,618.0,727.14,572.34
2018,2,6,11,30,969.0,70.0,3.2,19.9,635.0,776.07,607.03
2018,2,6,11,45,970.5,70.0,3.25,20.25,644.0,819.13,636.49
2018,2,6,12,0,972.0,70.0,3.3,20.6,653.0,859.12,663.58
2018,2,6,12,15,971.0,71.5,3.3,20.8,655.0,895.58,688.14
2018,2,6,12,30,970.0,73.0,3.3,21.0,657.0,928.55,710.19
2018,2,6,12,45,964.5,73.5,3.35,21.15,649.5,952.71,726.66
2018,2,6,13,0,959.0,74.0,3.4,21.3,642.0,972.92,740.59
2018,2,6,13,15,953.5,73.0,3.35,21.3,627.0,987.27,750.36
2018,2,6,13,30,948.0,72.0,3.3,21.3,612.0,997.57,757.57
2018,2,6,13,45,940.5,71.0,3.25,21.35,590.0,1001.91,760.77
2018,2,6,14,0,933.0,70.0,3.2,21.4,568.0,1002.21,761.43
2018,2,6,14,15,921.5,68.5,3.05,21.15,539.0,994.0,756.55
2018,2,6,14,30,910.0,67.0,2.9,20.9,510.0,981.9,749.16
2018,2,6,14,45,891.5,65.0,2.7,20.7,473.5,958.66,733.62
2018,2,6,15,0,873.0,63.0,2.5,20.5,437.0,931.99,715.71
2018,2,6,15,15,849.5,61.0,2.5,20.5,396.5,897.51,693.47
2018,2,6,15,30,826.0,59.0,2.5,20.5,356.0,870.15,675.79
2018,2,6,15,45,792.0,55.0,1.9,19.05,311.0,817.8,638.14
2018,2,6,16,0,758.0,51.0,1.3,17.6,266.0,763.85,597.37
2018,2,6,16,15,705.5,47.0,1.3,16.7,219.5,693.05,547.53
2018,2,6,16,30,653.0,43.0,1.3,15.8,173.0,622.54,494.8
2018,2,6,16,45,564.5,37.5,1.3,14.9,128.0,522.83,416.14
2018,2,6,17,0,476.0,32.0,1.3,14.0,83.0,438.29,338.59
2018,2,6,17,15,301.0,21.5,1.3,13.95,48.0,270.02,87.02
2018,2,6,17,30,126.0,11.0,1.3,13.9,13.0,91.66,0.0
2018,2,6,17,45,63.0,5.5,1.3,13.8,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,7,6,45,11.0,1.5,1.25,10.6,1.0,0.0,0.0
2018,2,7,7,0,22.0,3.0,1.2,10.8,2.0,0.0,0.0
2018,2,7,7,15,166.0,14.5,1.2,11.8,24.5,12.38,0.0
2018,2,7,7,30,310.0,26.0,1.2,12.8,47.0,21.95,6.07
2018,2,7,7,45,424.0,34.0,1.25,13.8,87.5,28.12,18.27
2018,2,7,8,0,538.0,42.0,1.3,14.8,128.0,34.38,24.51
2018,2,7,8,15,605.5,47.5,1.35,15.4,174.0,38.39,28.38
2018,2,7,8,30,673.0,53.0,1.4,16.0,220.0,65.45,37.24
2018,2,7,8,45,716.5,56.5,1.45,16.55,265.0,118.76,65.32
2018,2,7,9,0,760.0,60.0,1.5,17.1,310.0,177.34,109.22
2018,2,7,9,15,788.5,63.5,1.55,17.95,352.5,237.53,160.36
2018,2,7,9,30,817.0,67.0,1.6,18.8,395.0,300.52,215.4
2018,2,7,9,45,837.0,69.0,1.6,19.65,432.5,361.61,268.71
2018,2,7,10,0,857.0,71.0,1.6,20.5,470.0,423.8,321.4
2018,2,7,10,15,871.0,73.0,1.5,20.95,501.5,483.03,370.21
2018,2,7,10,30,885.0,75.0,1.4,21.4,533.0,542.25,416.96
2018,2,7,10,45,894.0,76.0,1.35,21.9,557.5,597.09,458.83
2018,2,7,11,0,903.0,77.0,1.3,22.4,582.0,650.61,498.11
2018,2,7,11,15,909.0,78.0,1.15,22.7,599.5,700.56,532.85
2018,2,7,11,30,915.0,79.0,1.0,23.0,617.0,748.44,563.69
2018,2,7,11,45,918.5,79.0,0.85,23.35,626.5,791.01,588.63
2018,2,7,12,0,922.0,79.0,0.7,23.7,636.0,830.85,610.95
2018,2,7,12,15,919.0,81.0,0.55,23.9,637.5,864.68,629.01
2018,2,7,12,30,916.0,83.0,0.4,24.1,639.0,895.08,644.44
2018,2,7,12,45,909.5,84.5,0.25,24.25,632.0,918.26,655.27
2018,2,7,13,0,903.0,86.0,0.1,24.4,625.0,937.67,664.21
2018,2,7,13,15,898.0,85.0,0.2,24.45,611.0,951.67,674.55
2018,2,7,13,30,893.0,84.0,0.3,24.5,597.0,961.84,683.14
2018,2,7,13,45,884.5,83.0,0.35,24.55,575.5,964.85,686.58
2018,2,7,14,0,876.0,82.0,0.4,24.6,554.0,964.01,687.95
2018,2,7,14,15,863.0,80.5,0.45,24.45,525.5,965.31,691.4
2018,2,7,14,30,850.0,79.0,0.5,24.3,497.0,952.0,685.82
2018,2,7,14,45,832.0,77.0,0.55,24.2,462.0,929.57,674.55
2018,2,7,15,0,814.0,75.0,0.6,24.1,427.0,903.78,661.07
2018,2,7,15,15,788.5,72.0,0.6,24.1,387.0,866.47,638.6
2018,2,7,15,30,763.0,69.0,0.6,24.1,347.0,826.53,614.0
2018,2,7,15,45,726.5,65.0,0.65,22.65,303.0,773.04,583.59
2018,2,7,16,0,690.0,61.0,0.7,21.2,259.0,718.09,550.37
2018,2,7,16,15,635.5,55.5,0.8,20.25,213.5,652.74,506.93
2018,2,7,16,30,581.0,50.0,0.9,19.3,168.0,581.45,455.86
2018,2,7,16,45,490.5,42.5,1.0,18.3,124.0,481.02,379.05
2018,2,7,17,0,400.0,35.0,1.1,17.3,80.0,385.68,297.48
2018,2,7,17,15,255.5,24.0,1.1,16.85,47.5,242.58,102.52
2018,2,7,17,30,111.0,13.0,1.1,16.4,15.0,83.68,0.0
2018,2,7,17,45,55.5,6.5,1.15,15.95,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,0.8,12.1,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,0.8,12.1,2.0,0.0,0.0
2018,2,8,7,15,169.0,14.5,0.75,12.75,25.5,12.38,0.0
2018,2,8,7,30,315.0,26.0,0.7,13.4,49.0,21.85,7.48
2018,2,8,7,45,399.0,35.5,0.7,14.05,86.5,29.26,19.36
2018,2,8,8,0,483.0,45.0,0.7,14.7,124.0,36.58,26.52
2018,2,8,8,15,578.5,50.0,0.65,15.25,174.5,40.18,30.04
2018,2,8,8,30,674.0,55.0,0.6,15.8,225.0,67.19,38.72
2018,2,8,8,45,717.0,59.0,0.6,16.35,270.5,121.04,67.11
2018,2,8,9,0,760.0,63.0,0.6,16.9,316.0,180.14,111.11
2018,2,8,9,15,791.5,65.5,0.65,17.65,359.0,240.22,161.59
2018,2,8,9,30,823.0,68.0,0.7,18.4,402.0,303.44,216.16
2018,2,8,9,45,846.5,69.5,0.75,19.15,440.5,365.73,269.81
2018,2,8,10,0,870.0,71.0,0.8,19.9,479.0,429.36,323.05
2018,2,8,10,15,884.0,72.5,0.9,20.55,511.0,489.12,372.13
2018,2,8,10,30,898.0,74.0,1.0,21.2,543.0,548.62,419.31
2018,2,8,10,45,907.5,76.0,1.1,21.85,568.5,605.52,462.99
2018,2,8,11,0,917.0,78.0,1.2,22.5,594.0,661.17,504.34
2018,2,8,11,15,923.5,78.0,1.25,22.95,611.5,711.15,540.48
2018,2,8,11,30,930.0,78.0,1.3,23.4,629.0,759.01,573.15
2018,2,8,11,45,933.5,78.5,1.35,23.8,639.0,802.81,601.64
2018,2,8,12,0,937.0,79.0,1.4,24.2,649.0,843.84,628.03
2018,2,8,12,15,938.0,79.5,1.45,24.3,651.5,879.84,651.67
2018,2,8,12,30,939.0,80.0,1.5,24.4,654.0,912.55,673.16
2018,2,8,12,45,938.0,79.0,1.55,24.5,647.5,938.28,690.14
2018,2,8,13,0,937.0,78.0,1.6,24.6,641.0,960.31,704.88
2018,2,8,13,15,932.5,77.0,1.7,24.5,627.0,975.3,716.46
2018,2,8,13,30,928.0,76.0,1.8,24.4,613.0,986.34,725.73
2018,2,8,13,45,920.0,75.5,1.85,24.3,591.5,990.72,730.23
2018,2,8,14,0,912.0,75.0,1.9,24.2,570.0,991.14,732.39
2018,2,8,14,15,901.0,73.0,1.85,23.95,541.0,982.77,728.17
2018,2,8,14,30,890.0,71.0,1.8,23.7,512.0,970.58,721.63
2018,2,8,14,45,873.5,69.5,1.75,23.4,477.0,950.08,709.84
2018,2,8,15,0,857.0,68.0,1.7,23.1,442.0,936.74,702.84
2018,2,8,15,15,833.5,65.5,1.7,23.1,401.5,901.41,680.72
2018,2,8,15,30,810.0,63.0,1.7,23.1,361.0,863.27,656.45
2018,2,8,15,45,777.0,59.0,1.35,21.5,316.5,812.01,622.29
2018,2,8,16,0,744.0,55.0,1.0,19.9,272.0,759.09,585.39
2018,2,8,16,15,694.0,50.5,1.05,18.95,225.5,689.79,538.48
2018,2,8,16,30,644.0,46.0,1.1,18.0,179.0,620.61,488.5
2018,2,8,16,45,561.0,39.5,1.15,17.0,133.5,523.93,414.18
2018,2,8,17,0,478.0,33.0,1.2,16.0,88.0,441.92,342.79
2018,2,8,17,15,319.5,23.5,1.2,15.85,53.0,289.7,147.17
2018,2,8,17,30,161.0,14.0,1.2,15.7,18.0,117.39,0.0
2018,2,8,17,45,80.5,7.0,1.2,15.55,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.3,14.55,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,14.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,14.7,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.35,14.85,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,2,9,6,45,17.5,2.0,0.5,15.1,1.5,0.0,0.0
2018,2,9,7,0,35.0,4.0,0.6,15.2,3.0,0.0,0.0
2018,2,9,7,15,211.0,14.5,0.6,15.7,28.5,12.38,0.0
2018,2,9,7,30,387.0,25.0,0.6,16.2,54.0,20.99,7.97
2018,2,9,7,45,462.5,33.0,0.6,16.7,92.5,27.21,17.5
2018,2,9,8,0,538.0,41.0,0.6,17.2,131.0,33.39,23.51
2018,2,9,8,15,634.0,44.5,0.7,17.7,182.5,39.17,28.85
2018,2,9,8,30,730.0,48.0,0.8,18.2,234.0,62.98,33.72
2018,2,9,8,45,769.5,51.5,0.95,18.65,280.5,119.66,63.27
2018,2,9,9,0,809.0,55.0,1.1,19.1,327.0,181.04,109.07
2018,2,9,9,15,836.0,57.0,1.2,19.75,370.0,244.71,162.87
2018,2,9,9,30,863.0,59.0,1.3,20.4,413.0,308.2,218.3
2018,2,9,9,45,880.5,61.5,1.45,21.0,451.0,370.97,273.28
2018,2,9,10,0,898.0,64.0,1.6,21.6,489.0,434.46,327.51
2018,2,9,10,15,910.5,65.5,1.75,22.05,521.0,495.04,378.17
2018,2,9,10,30,923.0,67.0,1.9,22.5,553.0,555.15,426.84
2018,2,9,10,45,931.5,69.0,2.05,22.95,578.5,612.75,472.12
2018,2,9,11,0,940.0,71.0,2.2,23.4,604.0,668.94,515.01
2018,2,9,11,15,944.5,72.0,2.3,23.55,621.5,719.68,553.23
2018,2,9,11,30,949.0,73.0,2.4,23.7,639.0,768.1,587.59
2018,2,9,11,45,951.0,74.0,2.5,23.8,649.0,812.09,617.86
2018,2,9,12,0,953.0,75.0,2.6,23.9,659.0,853.14,645.97
2018,2,9,12,15,944.5,78.0,2.65,23.9,658.0,884.67,667.4
2018,2,9,12,30,936.0,81.0,2.7,23.9,657.0,912.33,686.3
2018,2,9,12,45,905.5,88.5,2.75,23.95,641.5,921.75,692.85
2018,2,9,13,0,875.0,96.0,2.8,24.0,626.0,936.23,703.14
2018,2,9,13,15,840.5,100.0,2.8,23.9,600.0,928.74,698.71
2018,2,9,13,30,806.0,104.0,2.8,23.8,574.0,916.5,691.4
2018,2,9,13,45,855.5,91.0,2.75,23.75,573.5,960.27,721.65
2018,2,9,14,0,905.0,78.0,2.7,23.7,573.0,989.54,741.55
2018,2,9,14,15,864.0,81.5,2.55,23.45,534.5,970.13,728.77
2018,2,9,14,30,823.0,85.0,2.4,23.2,496.0,936.0,706.56
2018,2,9,14,45,788.0,81.5,2.2,23.0,453.0,895.28,679.27
2018,2,9,15,0,753.0,78.0,2.0,22.8,410.0,851.58,649.73
2018,2,9,15,15,680.5,84.5,2.0,22.8,363.5,789.18,608.11
2018,2,9,15,30,608.0,91.0,2.0,22.8,317.0,720.17,560.88
2018,2,9,15,45,537.0,89.0,1.5,21.5,270.5,641.02,504.04
2018,2,9,16,0,466.0,87.0,1.0,20.2,224.0,555.82,440.77
2018,2,9,16,15,415.0,76.5,1.05,19.25,183.0,487.32,391.23
2018,2,9,16,30,364.0,66.0,1.1,18.3,142.0,420.68,340.19
2018,2,9,16,45,273.0,53.0,1.15,17.4,102.0,321.54,259.76
2018,2,9,17,0,182.0,40.0,1.2,16.5,62.0,229.15,180.39
2018,2,9,17,15,129.5,26.5,1.2,16.15,38.5,162.16,91.11
2018,2,9,17,30,77.0,13.0,1.2,15.8,15.0,61.6,0.0
2018,2,9,17,45,38.5,6.5,1.2,15.45,7.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,10,6,45,11.5,2.0,0.8,10.25,1.5,0.0,0.0
2018,2,10,7,0,23.0,4.0,0.8,10.6,3.0,0.0,0.0
2018,2,10,7,15,84.5,15.0,0.95,11.3,20.0,12.8,0.0
2018,2,10,7,30,146.0,26.0,1.1,12.0,37.0,20.12,8.48
2018,2,10,7,45,316.5,37.0,1.3,12.7,84.0,30.08,20.37
2018,2,10,8,0,487.0,48.0,1.5,13.4,131.0,38.95,28.81
2018,2,10,8,15,601.5,49.0,1.6,14.0,183.5,39.37,29.49
2018,2,10,8,30,716.0,50.0,1.7,14.6,236.0,64.3,35.56
2018,2,10,8,45,755.5,53.5,1.85,15.15,282.0,120.19,65.24
2018,2,10,9,0,795.0,57.0,2.0,15.7,328.0,180.79,111.24
2018,2,10,9,15,821.0,60.0,2.3,16.5,371.0,242.34,164.37
2018,2,10,9,30,847.0,63.0,2.6,17.3,414.0,307.75,222.54
2018,2,10,9,45,865.5,65.5,2.9,18.1,452.0,370.09,278.27
2018,2,10,10,0,884.0,68.0,3.2,18.9,490.0,433.26,333.47
2018,2,10,10,15,887.5,71.5,3.35,19.2,519.0,491.01,383.46
2018,2,10,10,30,891.0,75.0,3.5,19.5,548.0,547.39,430.8
2018,2,10,10,45,736.5,123.0,3.65,19.8,526.0,559.72,442.28
2018,2,10,11,0,582.0,171.0,3.8,20.1,504.0,545.67,432.16
2018,2,10,11,15,513.0,199.0,3.9,20.2,499.0,559.44,442.95
2018,2,10,11,30,444.0,227.0,4.0,20.3,494.0,565.65,447.18
2018,2,10,11,45,484.0,218.0,4.05,20.35,513.0,611.46,482.93
2018,2,10,12,0,524.0,209.0,4.1,20.4,532.0,658.27,518.91
2018,2,10,12,15,599.0,184.0,4.2,20.4,554.5,724.72,569.99
2018,2,10,12,30,674.0,159.0,4.3,20.4,577.0,787.67,617.4
2018,2,10,12,45,624.0,174.5,4.45,20.35,558.5,782.08,613.97
2018,2,10,13,0,574.0,190.0,4.6,20.3,540.0,764.11,601.55
2018,2,10,13,15,694.0,147.5,4.65,20.15,561.5,853.75,668.46
2018,2,10,13,30,814.0,105.0,4.7,20.0,583.0,926.45,721.28
2018,2,10,13,45,869.0,89.0,4.8,19.85,583.0,972.02,755.11
2018,2,10,14,0,924.0,73.0,4.9,19.7,583.0,1002.85,778.85
2018,2,10,14,15,898.5,73.0,4.9,19.4,548.0,982.94,766.74
2018,2,10,14,30,873.0,73.0,4.9,19.1,513.0,959.25,752.29
2018,2,10,14,45,822.0,75.0,4.85,18.8,466.5,920.87,726.85
2018,2,10,15,0,771.0,77.0,4.8,18.5,420.0,868.66,691.12
2018,2,10,15,15,753.5,73.0,4.8,18.5,383.0,838.07,670.38
2018,2,10,15,30,736.0,69.0,4.8,18.5,346.0,804.75,647.08
2018,2,10,15,45,739.5,62.0,4.2,17.5,311.5,784.12,631.84
2018,2,10,16,0,743.0,55.0,3.6,16.5,277.0,760.23,614.11
2018,2,10,16,15,658.5,55.0,3.25,15.6,227.5,666.94,543.33
2018,2,10,16,30,574.0,55.0,2.9,14.7,178.0,584.3,478.2
2018,2,10,16,45,522.5,44.0,2.55,13.8,134.5,509.58,415.92
2018,2,10,17,0,471.0,33.0,2.2,12.9,91.0,437.46,350.2
2018,2,10,17,15,320.5,24.0,2.2,12.55,55.5,295.97,186.99
2018,2,10,17,30,170.0,15.0,2.2,12.2,20.0,124.48,0.0
2018,2,10,17,45,85.0,7.5,2.2,11.85,10.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.5,6.65,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.4,6.65,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,11,6,45,32.0,3.5,1.0,6.15,3.0,0.0,0.0
2018,2,11,7,0,64.0,7.0,1.0,6.5,6.0,0.0,0.0
2018,2,11,7,15,237.0,17.5,1.2,7.55,34.0,14.94,0.0
2018,2,11,7,30,410.0,28.0,1.4,8.6,62.0,23.58,11.95
2018,2,11,7,45,482.5,36.0,1.65,9.6,101.5,29.72,20.43
2018,2,11,8,0,555.0,44.0,1.9,10.6,141.0,35.82,26.41
2018,2,11,8,15,649.5,48.0,2.0,11.4,194.5,42.21,32.38
2018,2,11,8,30,744.0,52.0,2.1,12.2,248.0,67.08,37.67
2018,2,11,8,45,781.0,56.0,2.25,13.05,295.0,125.07,68.83
2018,2,11,9,0,818.0,60.0,2.4,13.9,342.0,187.47,116.63
2018,2,11,9,15,681.0,86.0,2.6,14.55,340.5,231.82,162.44
2018,2,11,9,30,544.0,112.0,2.8,15.2,339.0,261.56,196.0
2018,2,11,9,45,445.0,147.0,3.05,15.9,344.0,291.2,226.14
2018,2,11,10,0,346.0,182.0,3.3,16.6,349.0,306.82,242.64
2018,2,11,10,15,308.0,206.0,3.45,16.4,361.5,334.78,267.45
2018,2,11,10,30,270.0,230.0,3.6,16.2,374.0,358.68,287.97
2018,2,11,10,45,194.5,241.5,3.8,16.05,348.0,336.4,271.01
2018,2,11,11,0,119.0,253.0,4.0,15.9,322.0,313.78,252.77
2018,2,11,11,15,91.5,245.0,3.85,15.5,299.0,285.61,230.42
2018,2,11,11,30,64.0,237.0,3.7,15.1,276.0,264.25,213.13
2018,2,11,11,45,40.0,219.5,3.5,14.7,244.0,233.17,187.82
2018,2,11,12,0,16.0,202.0,3.3,14.3,212.0,188.38,151.06
2018,2,11,12,15,69.5,218.5,3.4,14.2,262.0,263.38,213.81
2018,2,11,12,30,123.0,235.0,3.5,14.1,312.0,348.02,283.12
2018,2,11,12,45,190.0,252.0,3.6,14.0,369.5,433.45,352.52
2018,2,11,13,0,257.0,269.0,3.7,13.9,427.0,541.99,438.34
2018,2,11,13,15,277.5,260.0,3.9,13.75,427.0,560.83,454.16
2018,2,11,13,30,298.0,251.0,4.1,13.6,427.0,578.95,469.98
2018,2,11,13,45,180.5,216.0,4.3,13.4,321.5,410.44,337.21
2018,2,11,14,0,63.0,181.0,4.5,13.2,216.0,239.71,196.96
2018,2,11,14,15,104.5,179.0,4.6,13.1,233.5,300.3,248.97
