Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,14,30,146.0,177.0,4.7,13.0,251.0,341.56,284.69
2018,2,11,14,45,201.5,172.5,4.8,12.9,267.5,414.03,345.82
2018,2,11,15,0,257.0,168.0,4.9,12.8,284.0,463.85,388.5
2018,2,11,15,15,449.0,130.5,4.9,12.8,310.5,620.21,518.92
2018,2,11,15,30,641.0,93.0,4.9,12.8,337.0,755.05,624.88
2018,2,11,15,45,643.0,84.5,4.75,12.35,304.0,733.43,608.59
2018,2,11,16,0,645.0,76.0,4.6,11.9,271.0,708.92,590.17
2018,2,11,16,15,572.0,70.0,4.45,11.55,222.0,620.51,519.98
2018,2,11,16,30,499.0,64.0,4.3,11.2,173.0,533.87,448.88
2018,2,11,16,45,408.0,54.0,4.15,10.85,128.5,431.39,361.99
2018,2,11,17,0,317.0,44.0,4.0,10.5,84.0,335.47,275.88
2018,2,11,17,15,208.5,31.5,4.0,10.35,53.0,230.0,155.48
2018,2,11,17,30,100.0,19.0,4.0,10.2,22.0,82.0,0.0
2018,2,11,17,45,50.0,9.5,3.95,10.05,11.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.9,9.85,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,12,6,45,26.5,3.5,1.15,5.95,3.0,0.0,0.0
2018,2,12,7,0,53.0,7.0,1.1,6.5,6.0,0.0,0.0
2018,2,12,7,15,133.5,18.0,1.4,7.35,26.5,15.36,0.0
2018,2,12,7,30,214.0,29.0,1.7,8.2,47.0,22.54,11.82
2018,2,12,7,45,225.0,45.5,2.0,9.1,75.5,34.73,24.95
2018,2,12,8,0,236.0,62.0,2.3,10.0,104.0,46.48,36.02
2018,2,12,8,15,289.0,75.5,2.35,10.45,142.0,55.91,44.84
2018,2,12,8,30,342.0,89.0,2.4,10.9,180.0,76.95,54.17
2018,2,12,8,45,459.5,91.0,2.5,11.3,237.0,116.95,75.79
2018,2,12,9,0,577.0,93.0,2.6,11.7,294.0,173.93,117.03
2018,2,12,9,15,601.0,99.5,2.6,12.05,332.0,225.62,161.96
2018,2,12,9,30,625.0,106.0,2.6,12.4,370.0,279.89,210.55
2018,2,12,9,45,662.5,110.0,2.6,12.7,412.0,339.0,262.74
2018,2,12,10,0,700.0,114.0,2.6,13.0,454.0,401.7,317.05
2018,2,12,10,15,804.5,94.5,2.6,13.25,509.5,477.09,379.98
2018,2,12,10,30,909.0,75.0,2.6,13.5,565.0,558.34,446.49
2018,2,12,10,45,919.5,75.5,2.6,13.7,590.5,615.18,492.77
2018,2,12,11,0,930.0,76.0,2.6,13.9,616.0,670.77,536.79
2018,2,12,11,15,935.5,77.0,2.65,14.05,634.0,722.0,576.66
2018,2,12,11,30,941.0,78.0,2.7,14.2,652.0,771.01,612.58
2018,2,12,11,45,944.0,79.0,2.7,14.35,662.5,815.69,643.77
2018,2,12,12,0,947.0,80.0,2.7,14.5,673.0,857.52,672.66
2018,2,12,12,15,946.0,80.5,2.75,14.6,674.5,892.4,696.98
2018,2,12,12,30,945.0,81.0,2.8,14.7,676.0,923.81,718.88
2018,2,12,12,45,940.5,82.0,2.8,14.75,669.0,949.1,736.28
2018,2,12,13,0,936.0,83.0,2.8,14.8,662.0,970.56,751.14
2018,2,12,13,15,931.0,82.5,2.8,14.75,648.0,985.85,762.17
2018,2,12,13,30,926.0,82.0,2.8,14.7,634.0,997.18,770.68
2018,2,12,13,45,918.0,81.0,2.85,14.7,612.0,1001.02,774.58
2018,2,12,14,0,910.0,80.0,2.9,14.7,590.0,1000.86,775.98
2018,2,12,14,15,897.5,78.0,2.9,14.6,560.0,991.07,770.73
2018,2,12,14,30,885.0,76.0,2.9,14.5,530.0,977.43,763.0
2018,2,12,14,45,861.0,75.5,2.9,14.35,492.5,961.82,754.14
2018,2,12,15,0,837.0,75.0,2.9,14.2,455.0,931.82,735.08
2018,2,12,15,15,721.5,87.5,2.9,14.2,394.0,834.82,667.07
2018,2,12,15,30,606.0,100.0,2.9,14.2,333.0,731.8,592.99
2018,2,12,15,45,600.5,88.0,2.45,13.6,296.0,699.86,569.5
2018,2,12,16,0,595.0,76.0,2.0,13.0,259.0,665.41,542.58
2018,2,12,16,15,540.0,68.5,1.8,12.1,214.0,591.97,486.7
2018,2,12,16,30,485.0,61.0,1.6,11.2,169.0,519.67,429.58
2018,2,12,16,45,445.5,50.0,1.35,10.25,130.5,457.39,377.33
2018,2,12,17,0,406.0,39.0,1.1,9.3,92.0,396.83,322.32
2018,2,12,17,15,295.0,28.5,1.1,9.0,58.5,287.23,202.05
2018,2,12,17,30,184.0,18.0,1.1,8.7,25.0,136.58,0.0
2018,2,12,17,45,92.0,9.0,1.15,8.4,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,13,6,45,24.5,3.0,0.85,4.4,3.0,0.0,0.0
2018,2,13,7,0,49.0,6.0,0.8,4.9,6.0,5.12,0.0
2018,2,13,7,15,198.0,19.0,0.9,5.7,34.5,16.22,0.0
2018,2,13,7,30,347.0,32.0,1.0,6.5,63.0,26.85,15.93
2018,2,13,7,45,452.5,40.5,1.05,7.35,107.0,33.32,24.02
2018,2,13,8,0,558.0,49.0,1.1,8.2,151.0,39.85,30.41
2018,2,13,8,15,622.0,54.5,1.05,9.0,198.5,43.68,34.12
2018,2,13,8,30,686.0,60.0,1.0,9.8,246.0,72.31,43.48
2018,2,13,8,45,728.0,64.0,0.9,10.55,293.0,127.26,73.34
2018,2,13,9,0,770.0,68.0,0.8,11.3,340.0,187.37,119.17
2018,2,13,9,15,801.0,70.5,0.9,12.2,384.0,248.48,171.68
2018,2,13,9,30,832.0,73.0,1.0,13.1,428.0,312.68,228.3
2018,2,13,9,45,856.0,74.0,1.05,14.0,467.5,375.77,283.66
2018,2,13,10,0,880.0,75.0,1.1,14.9,507.0,440.32,338.61
2018,2,13,10,15,893.5,77.0,1.05,15.4,539.5,501.38,389.08
2018,2,13,10,30,907.0,79.0,1.0,15.9,572.0,562.12,437.18
2018,2,13,10,45,916.0,80.5,0.95,16.4,597.5,619.17,480.56
2018,2,13,11,0,925.0,82.0,0.9,16.9,623.0,674.85,521.15
2018,2,13,11,15,930.5,83.0,0.8,17.15,641.0,726.02,556.85
2018,2,13,11,30,936.0,84.0,0.7,17.4,659.0,774.98,588.44
2018,2,13,11,45,938.0,84.0,0.6,17.65,668.0,817.75,614.0
2018,2,13,12,0,940.0,84.0,0.5,17.9,677.0,857.56,637.04
2018,2,13,12,15,940.0,84.0,0.4,18.0,678.5,892.58,656.86
2018,2,13,12,30,940.0,84.0,0.3,18.1,680.0,924.2,674.27
2018,2,13,12,45,938.0,84.0,0.2,18.25,674.0,950.49,688.14
2018,2,13,13,0,936.0,84.0,0.1,18.4,668.0,973.04,699.98
2018,2,13,13,15,931.0,83.5,0.15,18.4,653.5,988.37,710.44
2018,2,13,13,30,926.0,83.0,0.2,18.4,639.0,999.72,718.85
2018,2,13,13,45,918.0,82.0,0.3,18.45,617.0,1003.57,723.93
2018,2,13,14,0,910.0,81.0,0.4,18.5,595.0,1003.41,726.99
2018,2,13,14,15,897.5,79.5,0.5,18.4,565.5,994.27,725.08
2018,2,13,14,30,885.0,78.0,0.6,18.3,536.0,981.28,720.93
2018,2,13,14,45,867.5,77.0,0.7,18.2,500.5,971.36,718.74
2018,2,13,15,0,850.0,76.0,0.8,18.1,465.0,946.85,706.91
2018,2,13,15,15,827.0,72.5,0.8,18.1,423.5,910.49,684.86
2018,2,13,15,30,804.0,69.0,0.8,18.1,382.0,871.27,660.61
2018,2,13,15,45,772.0,66.0,0.7,17.25,337.5,821.94,629.08
2018,2,13,16,0,740.0,63.0,0.6,16.4,293.0,770.75,595.21
2018,2,13,16,15,692.5,57.5,0.75,15.65,245.5,701.73,550.62
2018,2,13,16,30,645.0,52.0,0.9,14.9,198.0,632.65,502.58
2018,2,13,16,45,566.5,45.0,1.0,14.1,151.0,546.94,437.59
2018,2,13,17,0,488.0,38.0,1.1,13.3,104.0,457.5,364.23
2018,2,13,17,15,342.0,28.5,1.1,12.9,65.5,322.96,230.84
2018,2,13,17,30,196.0,19.0,1.1,12.5,27.0,145.49,0.0
2018,2,13,17,45,98.0,9.5,1.15,12.1,13.5,8.11,0.0
2018,2,13,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.3,8.65,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.2,8.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.2,8.8,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,2,14,6,45,11.0,2.5,0.25,9.05,2.5,0.0,0.0
2018,2,14,7,0,22.0,5.0,0.3,9.2,5.0,4.27,0.0
2018,2,14,7,15,125.5,20.0,0.4,9.7,30.5,15.59,0.0
2018,2,14,7,30,229.0,35.0,0.5,10.2,56.0,27.1,16.36
2018,2,14,7,45,364.5,44.5,0.6,10.7,101.5,36.37,26.44
2018,2,14,8,0,500.0,54.0,0.7,11.2,147.0,43.66,33.48
2018,2,14,8,15,488.0,67.0,0.8,11.7,179.0,52.94,42.05
2018,2,14,8,30,476.0,80.0,0.9,12.2,211.0,77.46,51.52
2018,2,14,8,45,500.0,91.5,0.95,12.7,250.5,124.12,79.52
2018,2,14,9,0,524.0,103.0,1.0,13.2,290.0,173.95,118.19
2018,2,14,9,15,600.0,103.5,1.15,13.9,342.5,229.25,162.97
2018,2,14,9,30,676.0,104.0,1.3,14.6,395.0,293.51,216.93
2018,2,14,9,45,667.0,110.5,1.4,15.25,419.0,341.74,260.45
2018,2,14,10,0,658.0,117.0,1.5,15.9,443.0,388.04,301.22
2018,2,14,10,15,392.0,174.0,1.65,16.15,371.5,352.77,278.91
2018,2,14,10,30,126.0,231.0,1.8,16.4,300.0,276.27,219.97
2018,2,14,10,45,158.5,243.0,1.95,16.7,334.0,316.64,252.66
2018,2,14,11,0,191.0,255.0,2.1,17.0,368.0,360.37,287.28
2018,2,14,11,15,124.5,250.0,2.2,17.25,324.5,323.42,257.51
2018,2,14,11,30,58.0,245.0,2.3,17.5,281.0,267.11,212.09
2018,2,14,11,45,115.0,267.0,2.4,17.75,339.5,351.49,279.47
2018,2,14,12,0,172.0,289.0,2.5,18.0,398.0,428.69,339.7
2018,2,14,12,15,338.0,256.0,2.6,18.05,471.5,559.7,442.76
2018,2,14,12,30,504.0,223.0,2.7,18.1,545.0,702.46,551.12
2018,2,14,12,45,643.0,176.0,2.8,18.15,582.5,803.95,626.85
2018,2,14,13,0,782.0,129.0,2.9,18.2,620.0,899.88,694.49
2018,2,14,13,15,776.0,130.0,2.95,18.05,608.5,914.51,705.08
2018,2,14,13,30,770.0,131.0,3.0,17.9,597.0,925.62,714.12
2018,2,14,13,45,835.5,107.5,3.05,17.75,597.0,966.91,744.28
2018,2,14,14,0,901.0,84.0,3.1,17.6,597.0,999.66,768.35
2018,2,14,14,15,889.5,82.5,3.15,17.3,568.0,991.5,764.95
2018,2,14,14,30,878.0,81.0,3.2,17.0,539.0,990.65,767.12
2018,2,14,14,45,861.0,79.5,3.25,16.75,503.5,969.5,755.04
2018,2,14,15,0,844.0,78.0,3.3,16.5,468.0,944.82,740.56
2018,2,14,15,15,821.0,74.5,3.3,16.5,426.5,908.49,716.55
2018,2,14,15,30,798.0,71.0,3.3,16.5,385.0,869.3,690.17
2018,2,14,15,45,765.0,67.5,3.1,15.35,340.0,818.44,656.23
2018,2,14,16,0,732.0,64.0,2.9,14.2,295.0,765.81,619.8
2018,2,14,16,15,683.5,59.0,2.65,13.2,247.5,696.63,568.56
2018,2,14,16,30,635.0,54.0,2.4,12.2,200.0,635.61,521.21
2018,2,14,16,45,530.0,48.5,2.1,11.25,151.0,523.19,430.66
2018,2,14,17,0,425.0,43.0,1.8,10.3,102.0,416.02,340.01
2018,2,14,17,15,260.5,30.0,1.8,9.85,61.5,266.92,199.2
2018,2,14,17,30,96.0,17.0,1.8,9.4,21.0,107.27,0.0
2018,2,14,17,45,48.0,8.5,1.8,8.95,10.5,7.26,0.0
2018,2,14,18,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.65,4.15,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,15,6,45,33.0,4.5,1.95,5.0,4.5,0.0,0.0
2018,2,15,7,0,66.0,9.0,2.1,5.4,9.0,7.68,0.0
2018,2,15,7,15,205.5,21.5,2.3,6.05,38.5,18.17,0.0
2018,2,15,7,30,345.0,34.0,2.5,6.7,68.0,28.41,18.05
2018,2,15,7,45,471.0,41.0,2.75,7.35,115.0,33.61,24.37
2018,2,15,8,0,597.0,48.0,3.0,8.0,162.0,39.03,29.73
2018,2,15,8,15,667.5,52.5,3.05,8.7,213.0,45.95,36.22
2018,2,15,8,30,738.0,57.0,3.1,9.4,264.0,72.0,41.89
2018,2,15,8,45,779.0,60.0,3.15,10.05,312.0,129.52,73.32
2018,2,15,9,0,820.0,63.0,3.2,10.7,360.0,191.97,121.87
2018,2,15,9,15,848.0,66.0,3.3,11.35,405.0,256.09,178.4
2018,2,15,9,30,876.0,69.0,3.4,12.0,450.0,322.89,239.08
2018,2,15,9,45,900.0,70.5,3.5,12.6,491.5,390.07,299.95
2018,2,15,10,0,924.0,72.0,3.6,13.2,533.0,457.11,359.37
2018,2,15,10,15,937.5,72.5,3.7,13.7,566.0,519.33,413.53
2018,2,15,10,30,951.0,73.0,3.8,14.2,599.0,581.07,465.53
2018,2,15,10,45,961.5,73.5,3.9,14.7,625.5,640.31,513.93
2018,2,15,11,0,972.0,74.0,4.0,15.2,652.0,698.2,559.8
2018,2,15,11,15,978.5,75.0,4.0,15.5,671.0,752.27,601.58
2018,2,15,11,30,985.0,76.0,4.0,15.8,690.0,804.09,638.79
2018,2,15,11,45,989.0,76.0,4.05,16.05,700.5,850.39,671.32
2018,2,15,12,0,993.0,76.0,4.1,16.3,711.0,893.72,701.5
2018,2,15,12,15,994.0,75.5,4.1,16.45,713.0,930.78,727.06
2018,2,15,12,30,995.0,75.0,4.1,16.6,715.0,964.29,750.05
2018,2,15,12,45,993.0,75.0,4.1,16.7,708.5,991.98,769.11
2018,2,15,13,0,991.0,75.0,4.1,16.8,702.0,1015.72,785.5
2018,2,15,13,15,987.0,74.5,4.05,16.85,687.5,1032.92,797.31
2018,2,15,13,30,983.0,74.0,4.0,16.9,673.0,1045.95,806.41
2018,2,15,13,45,975.5,73.0,3.95,16.9,650.0,1050.74,810.19
2018,2,15,14,0,968.0,72.0,3.9,16.9,627.0,1051.29,811.28
2018,2,15,14,15,957.5,71.0,3.8,16.75,597.5,1044.71,807.75
2018,2,15,14,30,947.0,70.0,3.7,16.6,568.0,1034.04,801.59
2018,2,15,14,45,932.0,68.0,3.65,16.45,531.0,1013.68,789.21
2018,2,15,15,0,917.0,66.0,3.6,16.3,494.0,989.62,774.29
2018,2,15,15,15,896.0,64.0,3.6,16.3,452.0,956.37,752.69
2018,2,15,15,30,875.0,62.0,3.6,16.3,410.0,920.16,728.69
2018,2,15,15,45,845.5,59.0,2.85,15.35,363.0,881.71,699.95
2018,2,15,16,0,816.0,56.0,2.1,14.4,316.0,831.05,660.66
2018,2,15,16,15,771.5,52.0,1.9,13.2,267.0,764.43,613.4
2018,2,15,16,30,727.0,48.0,1.7,12.0,218.0,697.45,563.44
2018,2,15,16,45,654.0,43.0,1.5,10.8,169.0,606.67,492.24
2018,2,15,17,0,581.0,38.0,1.3,9.6,120.0,517.91,417.93
2018,2,15,17,15,424.5,29.0,1.3,9.2,76.5,382.3,289.12
2018,2,15,17,30,268.0,20.0,1.3,8.8,33.0,226.18,0.0
2018,2,15,17,45,134.0,10.0,1.3,8.4,16.5,91.19,0.0
2018,2,15,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,16,6,45,47.0,4.5,0.95,6.7,5.0,0.0,0.0
2018,2,16,7,0,94.0,9.0,0.9,7.1,10.0,7.68,0.0
2018,2,16,7,15,253.5,20.5,0.9,7.85,42.0,17.19,0.0
2018,2,16,7,30,413.0,32.0,0.9,8.6,74.0,26.66,16.81
2018,2,16,7,45,503.5,39.5,0.9,9.35,118.5,32.36,23.18
2018,2,16,8,0,594.0,47.0,0.9,10.1,163.0,38.1,28.73
2018,2,16,8,15,659.0,51.5,1.0,10.75,212.5,44.93,35.06
2018,2,16,8,30,724.0,56.0,1.1,11.4,262.0,70.94,40.73
2018,2,16,8,45,762.5,60.5,1.2,12.05,310.0,128.67,72.49
2018,2,16,9,0,801.0,65.0,1.3,12.7,358.0,191.06,120.49
2018,2,16,9,15,827.5,67.5,1.4,13.3,402.0,253.3,174.5
2018,2,16,9,30,854.0,70.0,1.5,13.9,446.0,318.03,232.23
2018,2,16,9,45,872.5,72.5,1.55,14.5,485.0,382.96,289.8
2018,2,16,10,0,891.0,75.0,1.6,15.1,524.0,447.17,345.27
2018,2,16,10,15,904.0,76.5,1.65,15.5,556.5,508.35,396.93
2018,2,16,10,30,917.0,78.0,1.7,15.9,589.0,569.11,446.45
2018,2,16,10,45,925.5,79.5,1.8,16.35,614.5,626.56,492.02
2018,2,16,11,0,934.0,81.0,1.9,16.8,640.0,682.57,535.12
2018,2,16,11,15,939.5,82.0,1.95,17.1,658.5,734.31,573.89
2018,2,16,11,30,945.0,83.0,2.0,17.4,677.0,783.82,608.67
2018,2,16,11,45,947.5,84.0,2.05,17.7,687.0,828.55,638.92
2018,2,16,12,0,950.0,85.0,2.1,18.0,697.0,870.36,666.91
2018,2,16,12,15,950.5,85.0,2.1,18.2,699.0,906.27,690.46
2018,2,16,12,30,951.0,85.0,2.1,18.4,701.0,938.75,711.62
2018,2,16,12,45,948.5,85.0,2.15,18.55,694.5,964.97,729.24
2018,2,16,13,0,946.0,85.0,2.2,18.7,688.0,987.38,744.46
2018,2,16,13,15,941.5,84.5,2.25,18.7,673.5,1003.4,756.0
2018,2,16,13,30,937.0,84.0,2.3,18.7,659.0,1015.41,765.11
2018,2,16,13,45,929.5,83.0,2.35,18.65,637.0,1019.85,769.55
2018,2,16,14,0,922.0,82.0,2.4,18.6,615.0,1020.23,771.53
2018,2,16,14,15,911.0,80.0,2.4,18.45,585.0,1011.88,767.61
2018,2,16,14,30,900.0,78.0,2.4,18.3,555.0,999.6,761.26
2018,2,16,14,45,884.0,76.0,2.4,18.15,519.0,978.63,749.13
2018,2,16,15,0,868.0,74.0,2.4,18.0,483.0,964.99,742.07
2018,2,16,15,15,845.5,71.5,2.4,18.0,441.5,930.02,719.75
2018,2,16,15,30,823.0,69.0,2.4,18.0,400.0,892.11,695.19
2018,2,16,15,45,791.0,66.0,1.85,16.9,354.0,842.18,659.17
2018,2,16,16,0,759.0,63.0,1.3,15.8,308.0,790.37,620.2
2018,2,16,16,15,712.5,58.0,1.25,14.7,259.5,722.06,573.44
2018,2,16,16,30,666.0,53.0,1.2,13.6,211.0,653.59,524.05
2018,2,16,16,45,593.5,46.5,1.15,12.55,163.5,571.59,461.04
2018,2,16,17,0,521.0,40.0,1.1,11.5,116.0,485.81,390.72
2018,2,16,17,15,387.5,30.5,1.1,11.3,75.0,357.83,272.72
2018,2,16,17,30,254.0,21.0,1.1,11.1,34.0,219.66,0.0
2018,2,16,17,45,127.0,10.5,1.15,10.9,17.0,87.34,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,17,6,45,48.0,5.0,0.8,8.8,5.5,0.0,0.0
2018,2,17,7,0,96.0,10.0,0.8,9.2,11.0,8.54,0.0
2018,2,17,7,15,255.0,21.5,0.8,9.95,44.0,18.0,0.0
2018,2,17,7,30,414.0,33.0,0.8,10.7,77.0,27.45,17.56
2018,2,17,7,45,508.0,41.0,0.85,11.5,123.0,33.57,24.08
2018,2,17,8,0,602.0,49.0,0.9,12.3,169.0,39.7,29.92
2018,2,17,8,15,659.0,54.5,0.85,13.05,217.5,47.46,37.01
2018,2,17,8,30,716.0,60.0,0.8,13.8,266.0,74.4,43.22
2018,2,17,8,45,752.5,64.0,0.7,14.55,313.0,131.08,74.04
2018,2,17,9,0,789.0,68.0,0.6,15.3,360.0,192.2,120.27
2018,2,17,9,15,816.5,70.5,0.65,16.1,404.0,254.04,172.69
2018,2,17,9,30,844.0,73.0,0.7,16.9,448.0,318.52,228.6
2018,2,17,9,45,864.0,74.5,0.7,17.75,487.0,381.73,282.81
2018,2,17,10,0,884.0,76.0,0.7,18.6,526.0,446.05,336.1
2018,2,17,10,15,896.0,78.0,0.75,18.95,558.0,506.92,385.87
2018,2,17,10,30,908.0,80.0,0.8,19.3,590.0,567.3,433.49
2018,2,17,10,45,915.5,81.5,0.85,19.6,615.0,623.78,476.75
2018,2,17,11,0,923.0,83.0,0.9,19.9,640.0,678.74,517.54
2018,2,17,11,15,928.5,83.5,0.95,20.2,657.5,729.51,554.25
2018,2,17,11,30,934.0,84.0,1.0,20.5,675.0,778.05,587.16
2018,2,17,11,45,937.0,84.5,1.05,20.75,685.0,822.21,616.07
2018,2,17,12,0,940.0,85.0,1.1,21.0,695.0,863.51,642.88
2018,2,17,12,15,940.5,85.0,1.2,21.15,697.0,899.09,666.81
2018,2,17,12,30,941.0,85.0,1.3,21.3,699.0,931.28,688.57
2018,2,17,12,45,939.5,85.0,1.4,21.45,693.0,958.13,706.93
2018,2,17,13,0,938.0,85.0,1.5,21.6,687.0,981.25,723.03
2018,2,17,13,15,932.5,84.5,1.55,21.6,672.0,996.16,733.64
2018,2,17,13,30,927.0,84.0,1.6,21.6,657.0,1007.05,741.93
2018,2,17,13,45,918.5,82.5,1.65,21.6,634.0,1009.76,745.15
2018,2,17,14,0,910.0,81.0,1.7,21.6,611.0,1008.4,746.0
2018,2,17,14,15,898.5,80.0,1.7,21.4,582.0,1000.74,742.81
2018,2,17,14,30,887.0,79.0,1.7,21.2,553.0,989.23,737.3
2018,2,17,14,45,871.5,76.5,1.75,21.0,517.0,968.13,726.25
2018,2,17,15,0,856.0,74.0,1.8,20.8,481.0,954.4,720.15
2018,2,17,15,15,834.0,72.0,1.8,20.8,440.0,920.68,699.24
2018,2,17,15,30,812.0,70.0,1.8,20.8,399.0,884.05,676.2
2018,2,17,15,45,780.0,66.0,1.55,19.6,353.0,832.96,642.79
2018,2,17,16,0,748.0,62.0,1.3,18.4,307.0,780.1,607.07
2018,2,17,16,15,701.0,57.5,1.25,17.15,259.0,712.27,561.41
2018,2,17,16,30,654.0,53.0,1.2,15.9,211.0,644.37,513.19
2018,2,17,16,45,581.0,47.0,1.15,14.7,164.0,562.72,451.31
2018,2,17,17,0,508.0,41.0,1.1,13.5,117.0,477.57,382.49
2018,2,17,17,15,376.0,32.0,1.15,12.95,76.5,351.36,269.73
2018,2,17,17,30,244.0,23.0,1.2,12.4,36.0,216.04,0.0
2018,2,17,17,45,122.0,11.5,1.2,11.8,18.0,85.15,0.0
2018,2,17,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,18,6,45,21.0,3.5,2.8,9.25,4.0,0.0,0.0
2018,2,18,7,0,42.0,7.0,3.0,9.6,8.0,5.97,0.0
2018,2,18,7,15,176.5,22.0,3.35,10.0,39.5,17.17,0.2
2018,2,18,7,30,311.0,37.0,3.7,10.4,71.0,30.59,20.41
2018,2,18,7,45,218.0,37.0,4.1,10.8,66.5,28.23,19.41
2018,2,18,8,0,125.0,37.0,4.5,11.2,62.0,29.26,20.66
2018,2,18,8,15,87.0,60.5,4.6,11.45,80.0,48.1,37.79
2018,2,18,8,30,49.0,84.0,4.7,11.7,98.0,68.53,52.57
2018,2,18,8,45,321.5,95.5,4.85,11.95,214.0,107.21,72.97
2018,2,18,9,0,594.0,107.0,5.0,12.2,330.0,189.8,129.71
2018,2,18,9,15,694.0,99.5,5.0,12.4,389.5,248.82,178.27
2018,2,18,9,30,794.0,92.0,5.0,12.6,449.0,321.7,241.16
2018,2,18,9,45,829.5,90.5,5.0,12.85,491.0,385.09,298.72
2018,2,18,10,0,865.0,89.0,5.0,13.1,533.0,451.35,357.79
2018,2,18,10,15,877.5,91.0,5.05,13.25,565.0,512.55,411.88
2018,2,18,10,30,890.0,93.0,5.1,13.4,597.0,573.4,464.14
2018,2,18,10,45,899.0,94.5,5.1,13.55,622.5,631.04,512.3
2018,2,18,11,0,908.0,96.0,5.1,13.7,648.0,683.4,555.15
2018,2,18,11,15,913.5,97.0,5.2,13.75,666.0,734.27,596.36
2018,2,18,11,30,919.0,98.0,5.3,13.8,684.0,782.96,634.18
2018,2,18,11,45,921.0,99.5,5.4,13.85,694.0,827.07,667.06
2018,2,18,12,0,923.0,101.0,5.5,13.9,704.0,868.31,697.72
2018,2,18,12,15,924.5,101.0,5.55,13.85,706.5,904.47,724.57
2018,2,18,12,30,926.0,101.0,5.6,13.8,709.0,937.35,749.05
2018,2,18,12,45,927.0,100.0,5.7,13.7,704.0,965.24,770.42
2018,2,18,13,0,928.0,99.0,5.8,13.6,699.0,989.51,789.32
2018,2,18,13,15,924.0,98.0,5.85,13.4,684.5,1005.32,802.22
2018,2,18,13,30,920.0,97.0,5.9,13.2,670.0,1017.17,812.47
2018,2,18,13,45,912.5,95.5,5.95,13.0,647.5,1021.03,817.13
2018,2,18,14,0,905.0,94.0,6.0,12.8,625.0,1032.31,827.47
2018,2,18,14,15,891.5,93.0,6.0,12.55,595.0,1022.87,822.6
2018,2,18,14,30,878.0,92.0,6.0,12.3,565.0,1009.44,815.04
2018,2,18,14,45,858.0,90.5,5.95,12.05,528.0,985.15,799.19
2018,2,18,15,0,838.0,89.0,5.9,11.8,491.0,957.29,780.69
2018,2,18,15,15,814.0,86.0,5.9,11.8,449.0,920.43,754.81
2018,2,18,15,30,790.0,83.0,5.9,11.8,407.0,880.64,726.39
2018,2,18,15,45,753.5,80.0,5.7,11.1,360.5,834.08,693.02
2018,2,18,16,0,717.0,77.0,5.5,10.4,314.0,779.42,652.38
2018,2,18,16,15,660.5,72.5,5.3,10.0,265.0,704.38,593.48
2018,2,18,16,30,604.0,68.0,5.1,9.6,216.0,629.8,532.86
2018,2,18,16,45,506.0,60.5,4.85,9.15,165.5,519.72,440.65
2018,2,18,17,0,408.0,53.0,4.6,8.7,115.0,413.88,348.5
2018,2,18,17,15,287.5,40.0,4.5,8.4,76.0,299.53,240.28
2018,2,18,17,30,167.0,27.0,4.4,8.1,37.0,176.18,23.69
2018,2,18,17,45,83.5,13.5,4.3,7.8,18.5,63.12,0.0
2018,2,18,18,0,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.2,7.35,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.2,7.05,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.15,6.8,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.05,6.55,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.95,6.35,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.85,6.2,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.65,5.8,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.55,5.65,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.3,5.35,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.15,5.2,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.05,5.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.0,4.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,4.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.8,4.85,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.05,4.95,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.35,4.85,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.15,4.6,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,19,6,45,11.0,5.5,3.2,4.8,5.5,0.0,0.0
2018,2,19,7,0,22.0,11.0,3.2,4.9,11.0,9.39,0.0
2018,2,19,7,15,165.0,27.5,3.4,5.3,45.0,21.36,4.69
2018,2,19,7,30,308.0,44.0,3.6,5.7,79.0,34.03,24.04
2018,2,19,7,45,430.0,52.0,3.8,6.05,127.0,42.5,32.74
2018,2,19,8,0,552.0,60.0,4.0,6.4,175.0,48.34,38.53
2018,2,19,8,15,619.0,65.5,3.95,6.8,225.0,51.88,41.97
2018,2,19,8,30,686.0,71.0,3.9,7.2,275.0,78.89,48.46
2018,2,19,8,45,732.0,74.0,3.85,7.6,323.5,134.68,80.15
2018,2,19,9,0,778.0,77.0,3.8,8.0,372.0,199.33,131.3
2018,2,19,9,15,809.5,78.5,3.65,8.3,417.0,260.82,186.08
2018,2,19,9,30,841.0,80.0,3.5,8.6,462.0,325.45,245.38
2018,2,19,9,45,866.0,81.0,3.4,8.85,502.5,390.1,304.73
2018,2,19,10,0,891.0,82.0,3.3,9.1,543.0,456.39,364.08
2018,2,19,10,15,904.5,84.0,3.2,9.35,576.5,518.6,418.51
2018,2,19,10,30,918.0,86.0,3.1,9.6,610.0,580.48,470.75
2018,2,19,10,45,927.0,87.0,3.0,9.8,636.0,638.11,517.97
2018,2,19,11,0,936.0,88.0,2.9,10.0,662.0,694.3,562.48
2018,2,19,11,15,939.0,89.0,2.9,10.1,678.5,744.7,601.94
2018,2,19,11,30,942.0,90.0,2.9,10.2,695.0,792.61,637.2
2018,2,19,11,45,943.0,91.0,2.85,10.35,704.5,836.27,667.67
2018,2,19,12,0,944.0,92.0,2.8,10.5,714.0,876.9,695.64
2018,2,19,12,15,943.0,93.5,2.8,10.5,716.0,913.18,721.07
2018,2,19,12,30,942.0,95.0,2.8,10.5,718.0,946.0,744.01
2018,2,19,12,45,938.5,95.0,2.85,10.55,711.0,971.27,761.96
2018,2,19,13,0,935.0,95.0,2.9,10.6,704.0,992.68,777.4
2018,2,19,13,15,929.5,94.5,2.9,10.6,689.0,1007.7,788.21
2018,2,19,13,30,924.0,94.0,2.9,10.6,674.0,1018.7,796.45
2018,2,19,13,45,915.5,93.5,2.95,10.55,651.5,1022.75,800.7
2018,2,19,14,0,907.0,93.0,3.0,10.5,629.0,1022.76,802.4
2018,2,19,14,15,896.5,90.5,2.95,10.35,599.0,1025.83,805.81
2018,2,19,14,30,886.0,88.0,2.9,10.2,569.0,1013.41,798.52
2018,2,19,14,45,871.5,85.0,2.9,10.1,533.0,992.53,785.84
2018,2,19,15,0,857.0,82.0,2.9,10.0,497.0,967.99,770.62
2018,2,19,15,15,834.5,79.5,2.9,10.0,455.0,932.95,747.48
2018,2,19,15,30,812.0,77.0,2.9,10.0,413.0,894.94,721.9
2018,2,19,15,45,783.5,72.0,2.55,9.65,366.5,845.58,685.62
2018,2,19,16,0,755.0,67.0,2.2,9.3,320.0,794.22,647.03
2018,2,19,16,15,602.5,71.5,1.9,8.6,254.0,653.44,540.5
2018,2,19,16,30,450.0,76.0,1.6,7.9,188.0,506.4,425.16
2018,2,19,16,45,279.5,67.0,1.3,7.2,131.5,345.26,291.86
2018,2,19,17,0,109.0,58.0,1.0,6.5,75.0,166.44,138.48
2018,2,19,17,15,90.0,39.5,1.05,6.1,50.0,141.09,112.17
2018,2,19,17,30,71.0,21.0,1.1,5.7,25.0,89.64,23.45
2018,2,19,17,45,35.5,10.5,1.1,5.3,12.5,30.91,0.0
2018,2,19,18,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.05,2.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.9,1.85,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.8,1.85,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,2,20,6,45,54.0,6.0,0.65,2.6,7.5,0.0,0.0
2018,2,20,7,0,108.0,12.0,0.6,3.0,15.0,10.24,0.0
2018,2,20,7,15,236.0,25.0,0.6,3.7,48.0,20.81,6.66
2018,2,20,7,30,364.0,38.0,0.6,4.4,81.0,31.37,22.11
2018,2,20,7,45,486.0,45.5,0.55,5.05,131.5,36.97,28.04
2018,2,20,8,0,608.0,53.0,0.5,5.7,182.0,42.73,33.66
2018,2,20,8,15,604.0,63.0,0.6,6.6,218.0,49.62,40.05
2018,2,20,8,30,600.0,73.0,0.7,7.5,254.0,77.49,48.84
2018,2,20,8,45,428.0,112.0,0.75,8.35,251.5,131.05,89.44
2018,2,20,9,0,256.0,151.0,0.8,9.2,249.0,163.62,123.04
2018,2,20,9,15,213.0,173.5,0.85,9.65,261.5,190.89,148.36
2018,2,20,9,30,170.0,196.0,0.9,10.1,274.0,213.35,169.36
2018,2,20,9,45,179.5,212.0,0.95,10.5,300.5,244.48,195.47
2018,2,20,10,0,189.0,228.0,1.0,10.9,327.0,276.86,222.23
2018,2,20,10,15,415.5,193.0,1.1,11.2,427.5,381.87,305.67
2018,2,20,10,30,642.0,158.0,1.2,11.5,528.0,504.59,402.09
2018,2,20,10,45,779.0,125.0,1.3,11.8,593.0,593.26,471.34
2018,2,20,11,0,916.0,92.0,1.4,12.1,658.0,686.7,543.3
2018,2,20,11,15,921.5,93.5,1.45,12.3,676.5,738.46,581.94
2018,2,20,11,30,927.0,95.0,1.5,12.5,695.0,788.03,617.3
2018,2,20,11,45,930.0,95.5,1.55,12.7,705.0,832.2,647.53
2018,2,20,12,0,933.0,96.0,1.6,12.9,715.0,873.51,675.59
2018,2,20,12,15,932.5,95.5,1.65,12.95,715.5,907.71,699.02
2018,2,20,12,30,932.0,95.0,1.7,13.0,716.0,938.45,720.15
2018,2,20,12,45,929.0,95.0,1.75,13.1,709.0,963.89,737.63
2018,2,20,13,0,926.0,95.0,1.8,13.2,702.0,985.53,752.7
2018,2,20,13,15,921.5,94.0,1.9,13.15,687.5,1000.72,764.7
2018,2,20,13,30,917.0,93.0,2.0,13.1,673.0,1011.94,774.27
2018,2,20,13,45,909.5,91.5,2.05,13.0,650.5,1015.62,778.46
2018,2,20,14,0,902.0,90.0,2.1,12.9,628.0,1015.27,780.19
2018,2,20,14,15,890.0,88.5,2.15,12.75,598.0,1006.5,776.55
2018,2,20,14,30,878.0,87.0,2.2,12.6,568.0,1005.29,778.31
2018,2,20,14,45,854.5,86.5,2.25,12.4,530.0,978.73,762.77
2018,2,20,15,0,831.0,86.0,2.3,12.2,492.0,948.7,744.92
2018,2,20,15,15,637.5,113.0,2.3,12.2,409.0,793.2,635.48
2018,2,20,15,30,444.0,140.0,2.3,12.2,326.0,624.88,511.74
2018,2,20,15,45,326.0,136.5,2.35,11.45,265.0,483.15,403.27
2018,2,20,16,0,208.0,133.0,2.4,10.7,204.0,369.42,311.24
2018,2,20,16,15,184.0,114.5,2.1,9.9,170.0,321.92,272.81
2018,2,20,16,30,160.0,96.0,1.8,9.1,136.0,258.23,219.71
2018,2,20,16,45,132.5,77.5,1.55,8.3,106.0,210.51,178.33
2018,2,20,17,0,105.0,59.0,1.3,7.5,76.0,164.13,136.89
2018,2,20,17,15,68.5,41.0,1.25,7.15,50.5,113.62,89.82
2018,2,20,17,30,32.0,23.0,1.2,6.8,25.0,57.81,19.76
2018,2,20,17,45,22.0,12.5,1.2,6.5,13.5,24.28,0.0
2018,2,20,18,0,12.0,2.0,1.2,6.2,2.0,0.0,0.0
2018,2,20,18,15,6.0,1.0,1.15,5.95,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.05,3.9,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,5.7,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,5.6,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,21,6,45,15.5,5.0,0.55,5.3,5.5,0.0,0.0
2018,2,21,7,0,31.0,10.0,0.5,5.5,11.0,8.54,0.0
2018,2,21,7,15,154.5,26.0,0.6,5.9,43.5,20.15,7.69
2018,2,21,7,30,278.0,42.0,0.7,6.3,76.0,32.38,22.96
2018,2,21,7,45,438.0,47.5,0.8,6.7,129.5,38.31,29.09
2018,2,21,8,0,598.0,53.0,0.9,7.1,183.0,42.56,33.31
2018,2,21,8,15,653.5,58.5,0.95,7.55,232.0,46.33,36.89
2018,2,21,8,30,709.0,64.0,1.0,8.0,281.0,79.22,47.52
2018,2,21,8,45,746.0,67.5,1.05,8.4,328.5,135.44,79.49
2018,2,21,9,0,783.0,71.0,1.1,8.8,376.0,196.17,127.19
2018,2,21,9,15,810.5,73.5,1.1,9.3,420.0,257.99,181.42
2018,2,21,9,30,838.0,76.0,1.1,9.8,464.0,322.46,239.22
2018,2,21,9,45,860.5,77.0,1.1,10.3,504.0,386.08,295.84
2018,2,21,10,0,883.0,78.0,1.1,10.8,544.0,451.21,352.04
2018,2,21,10,15,895.0,80.5,1.05,11.3,577.0,512.76,403.26
2018,2,21,10,30,907.0,83.0,1.0,11.8,610.0,573.83,451.93
2018,2,21,10,45,916.0,85.0,0.95,12.25,636.5,631.88,496.39
2018,2,21,11,0,925.0,87.0,0.9,12.7,663.0,688.56,538.03
2018,2,21,11,15,930.0,88.5,0.9,13.0,681.0,740.36,575.58
2018,2,21,11,30,935.0,90.0,0.9,13.3,699.0,789.89,609.05
2018,2,21,11,45,936.0,91.0,0.9,13.6,708.5,833.3,637.11
2018,2,21,12,0,937.0,92.0,0.9,13.9,718.0,873.69,662.86
2018,2,21,12,15,936.0,93.0,1.1,14.05,719.5,909.19,688.99
2018,2,21,12,30,935.0,94.0,1.3,14.2,721.0,941.22,712.82
2018,2,21,12,45,931.0,95.0,1.5,14.35,714.5,966.95,732.46
2018,2,21,13,0,927.0,96.0,1.7,14.5,708.0,988.84,749.63
2018,2,21,13,15,921.0,95.5,1.85,14.45,693.0,1003.21,761.74
2018,2,21,13,30,915.0,95.0,2.0,14.4,678.0,1013.56,771.37
2018,2,21,13,45,906.0,94.5,2.1,14.35,655.5,1016.96,775.86
2018,2,21,14,0,897.0,94.0,2.2,14.3,633.0,1016.34,777.87
2018,2,21,14,15,884.0,92.5,2.2,14.1,602.5,1018.17,780.97
2018,2,21,14,30,871.0,91.0,2.2,13.9,572.0,1004.49,773.66
2018,2,21,14,45,852.5,90.0,2.2,13.7,535.5,982.19,760.69
2018,2,21,15,0,834.0,89.0,2.2,13.5,499.0,956.33,745.31
2018,2,21,15,15,811.0,85.5,2.2,13.5,457.0,919.69,721.73
2018,2,21,15,30,788.0,82.0,2.2,13.5,415.0,880.16,695.82
2018,2,21,15,45,745.5,80.5,1.85,12.8,367.5,829.34,659.59
2018,2,21,16,0,703.0,79.0,1.5,12.1,320.0,771.27,617.15
2018,2,21,16,15,649.0,74.0,1.35,11.25,271.0,697.87,564.45
2018,2,21,16,30,595.0,69.0,1.2,10.4,222.0,625.0,509.96
2018,2,21,16,45,524.5,60.5,1.05,9.6,174.0,535.94,440.14
2018,2,21,17,0,454.0,52.0,0.9,8.8,126.0,449.89,369.17
2018,2,21,17,15,345.5,40.0,0.9,8.45,85.0,337.54,270.89
2018,2,21,17,30,237.0,28.0,0.9,8.1,44.0,223.12,110.36
2018,2,21,17,45,126.0,15.5,0.95,7.75,23.0,91.19,0.0
2018,2,21,18,0,15.0,3.0,1.0,7.4,2.0,0.0,0.0
2018,2,21,18,15,7.5,1.5,1.0,7.15,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
