Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,19,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,2,22,6,45,18.5,6.0,2.3,6.15,6.5,0.0,0.0
2018,2,22,7,0,37.0,12.0,2.4,6.5,13.0,10.24,0.0
2018,2,22,7,15,156.0,28.0,2.65,6.95,46.0,21.66,9.8
2018,2,22,7,30,275.0,44.0,2.9,7.4,79.0,33.84,24.18
2018,2,22,7,45,434.5,50.0,3.15,7.9,133.5,40.29,30.71
2018,2,22,8,0,594.0,56.0,3.4,8.4,188.0,44.87,35.19
2018,2,22,8,15,651.5,61.5,3.5,8.8,238.0,48.57,38.69
2018,2,22,8,30,709.0,67.0,3.6,9.2,288.0,78.02,45.94
2018,2,22,8,45,748.5,71.0,3.7,9.6,336.5,139.29,82.46
2018,2,22,9,0,788.0,75.0,3.8,10.0,385.0,201.17,131.42
2018,2,22,9,15,815.0,77.0,3.85,10.35,429.0,262.9,186.4
2018,2,22,9,30,842.0,79.0,3.9,10.7,473.0,327.2,245.31
2018,2,22,9,45,862.0,80.5,3.9,11.0,512.0,390.77,303.59
2018,2,22,10,0,882.0,82.0,3.9,11.3,551.0,455.4,361.43
2018,2,22,10,15,893.5,84.0,4.0,11.5,583.5,516.4,415.12
2018,2,22,10,30,905.0,86.0,4.1,11.7,616.0,576.75,466.7
2018,2,22,10,45,913.5,87.5,4.15,11.9,641.5,634.0,514.27
2018,2,22,11,0,922.0,89.0,4.2,12.1,667.0,689.82,559.4
2018,2,22,11,15,925.0,91.0,4.3,12.1,684.5,740.67,600.32
2018,2,22,11,30,928.0,93.0,4.4,12.1,702.0,789.09,637.23
2018,2,22,11,45,754.0,143.5,4.55,12.1,643.0,758.27,614.09
2018,2,22,12,0,580.0,194.0,4.7,12.1,584.0,701.31,569.29
2018,2,22,12,15,411.0,244.0,4.8,11.95,520.5,627.38,510.39
2018,2,22,12,30,242.0,294.0,4.9,11.8,457.0,531.84,433.03
2018,2,22,12,45,472.5,234.0,5.0,11.65,549.0,708.34,577.05
2018,2,22,13,0,703.0,174.0,5.1,11.5,641.0,884.26,713.85
2018,2,22,13,15,789.0,143.0,5.15,11.4,657.0,950.08,762.52
2018,2,22,13,30,875.0,112.0,5.2,11.3,673.0,1007.24,805.26
2018,2,22,13,45,861.0,112.0,5.25,11.15,648.5,1006.24,805.94
2018,2,22,14,0,847.0,112.0,5.3,11.0,624.0,1001.14,804.18
2018,2,22,14,15,657.0,146.5,5.3,10.85,532.5,865.24,704.92
2018,2,22,14,30,467.0,181.0,5.3,10.7,441.0,708.7,585.97
2018,2,22,14,45,445.5,160.5,5.3,10.55,395.5,663.0,552.71
2018,2,22,15,0,424.0,140.0,5.3,10.4,350.0,614.74,516.43
2018,2,22,15,15,499.0,129.0,5.3,10.4,356.5,669.76,562.13
2018,2,22,15,30,574.0,118.0,5.3,10.4,363.0,729.46,610.44
2018,2,22,15,45,495.5,116.5,5.15,10.0,311.5,635.33,536.96
2018,2,22,16,0,417.0,115.0,5.0,9.6,260.0,552.44,471.07
2018,2,22,16,15,290.0,106.0,4.75,9.2,199.5,400.39,344.41
2018,2,22,16,30,163.0,97.0,4.5,8.8,139.0,277.7,238.15
2018,2,22,16,45,138.5,78.0,4.25,8.45,108.5,214.28,183.14
2018,2,22,17,0,114.0,59.0,4.0,8.1,78.0,168.73,141.94
2018,2,22,17,15,121.5,43.5,3.85,7.85,57.5,167.9,136.81
2018,2,22,17,30,129.0,28.0,3.7,7.6,37.0,157.5,88.36
2018,2,22,17,45,68.5,15.0,3.55,7.3,19.5,55.2,0.0
2018,2,22,18,0,8.0,2.0,3.4,7.0,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.3,6.85,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.65,3.85,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.35,0.3,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,6,45,88.5,9.0,1.45,2.7,12.0,0.0,0.0
2018,2,23,7,0,177.0,18.0,1.5,3.5,24.0,15.36,0.0
2018,2,23,7,15,320.5,28.5,1.95,4.3,62.0,23.8,12.51
2018,2,23,7,30,464.0,39.0,2.4,5.1,100.0,32.21,23.1
2018,2,23,7,45,568.0,44.5,2.85,5.9,151.0,36.22,27.33
2018,2,23,8,0,672.0,50.0,3.3,6.7,202.0,43.99,34.67
2018,2,23,8,15,722.5,55.0,3.55,7.1,253.0,47.82,38.28
2018,2,23,8,30,773.0,60.0,3.8,7.5,304.0,79.6,45.8
2018,2,23,8,45,807.5,64.0,4.05,7.9,353.5,140.3,81.21
2018,2,23,9,0,842.0,68.0,4.3,8.3,403.0,205.13,133.32
2018,2,23,9,15,865.0,70.5,4.3,8.6,448.0,269.76,191.71
2018,2,23,9,30,888.0,73.0,4.3,8.9,493.0,338.24,255.11
2018,2,23,9,45,903.0,76.0,4.3,9.25,532.5,403.4,315.54
2018,2,23,10,0,918.0,79.0,4.3,9.6,572.0,468.94,374.82
2018,2,23,10,15,929.0,81.0,4.3,9.9,605.0,531.69,430.17
2018,2,23,10,30,940.0,83.0,4.3,10.2,638.0,593.75,483.13
2018,2,23,10,45,948.0,85.0,4.3,10.45,664.5,653.07,532.33
2018,2,23,11,0,956.0,87.0,4.3,10.7,691.0,710.83,578.81
2018,2,23,11,15,961.0,87.5,4.3,10.9,709.0,763.17,620.03
2018,2,23,11,30,966.0,88.0,4.3,11.1,727.0,813.1,656.62
2018,2,23,11,45,969.0,89.0,4.25,11.3,737.5,859.38,689.25
2018,2,23,12,0,972.0,90.0,4.2,11.5,748.0,902.67,719.34
2018,2,23,12,15,970.0,91.0,4.2,11.65,749.0,938.53,744.38
2018,2,23,12,30,968.0,92.0,4.2,11.8,750.0,970.72,766.76
2018,2,23,12,45,960.5,93.5,4.2,11.95,741.5,994.68,783.38
2018,2,23,13,0,953.0,95.0,4.2,12.1,733.0,1014.52,797.18
2018,2,23,13,15,947.5,94.0,4.1,12.15,717.0,1029.23,807.15
2018,2,23,13,30,942.0,93.0,4.0,12.2,701.0,1039.81,814.37
2018,2,23,13,45,934.5,91.5,3.95,12.2,678.0,1043.68,817.57
2018,2,23,14,0,927.0,90.0,3.9,12.2,655.0,1043.4,818.1
2018,2,23,14,15,916.0,89.0,3.8,12.1,625.0,1036.17,813.9
2018,2,23,14,30,905.0,88.0,3.7,12.0,595.0,1024.98,807.12
2018,2,23,14,45,889.5,85.5,3.65,11.9,558.0,1014.96,801.71
2018,2,23,15,0,874.0,83.0,3.6,11.8,521.0,989.69,785.54
2018,2,23,15,15,852.5,80.0,3.6,11.8,478.0,954.47,762.33
2018,2,23,15,30,831.0,77.0,3.6,11.8,435.0,916.19,736.66
2018,2,23,15,45,800.5,73.5,3.2,11.25,387.5,866.18,700.76
2018,2,23,16,0,770.0,70.0,2.8,10.7,340.0,814.15,662.56
2018,2,23,16,15,726.0,65.0,2.4,9.65,290.0,746.91,612.8
2018,2,23,16,30,682.0,60.0,2.0,8.6,240.0,686.85,566.52
2018,2,23,16,45,613.0,54.0,1.6,7.6,190.5,599.36,496.38
2018,2,23,17,0,544.0,48.0,1.2,6.6,141.0,514.76,425.21
2018,2,23,17,15,423.0,38.5,1.25,6.05,96.5,392.59,320.66
2018,2,23,17,30,302.0,29.0,1.3,5.5,52.0,272.41,170.23
2018,2,23,17,45,161.5,16.5,1.3,5.0,27.5,114.08,0.0
2018,2,23,18,0,21.0,4.0,1.3,4.5,3.0,0.0,0.0
2018,2,23,18,15,10.5,2.0,1.3,4.35,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,24,6,45,69.0,9.5,1.4,3.6,12.0,0.0,0.0
2018,2,24,7,0,138.0,19.0,1.4,4.4,24.0,16.22,0.0
2018,2,24,7,15,274.5,31.5,1.7,5.35,62.0,26.29,15.18
2018,2,24,7,30,411.0,44.0,2.0,6.3,100.0,36.28,26.7
2018,2,24,7,45,496.0,52.5,2.25,7.25,147.5,42.46,32.86
2018,2,24,8,0,581.0,61.0,2.5,8.2,195.0,48.63,38.69
2018,2,24,8,15,619.5,68.0,2.55,8.75,240.5,53.2,42.93
2018,2,24,8,30,658.0,75.0,2.6,9.3,286.0,83.2,50.97
2018,2,24,8,45,600.5,95.0,2.7,9.85,310.0,140.17,89.22
2018,2,24,9,0,543.0,115.0,2.8,10.4,334.0,189.91,132.41
2018,2,24,9,15,564.0,125.5,2.9,10.85,374.5,243.02,178.71
2018,2,24,9,30,585.0,136.0,3.0,11.3,415.0,298.53,228.07
2018,2,24,9,45,596.5,146.0,3.05,11.75,450.0,352.32,275.9
2018,2,24,10,0,608.0,156.0,3.1,12.2,485.0,406.86,323.29
2018,2,24,10,15,707.5,136.0,3.25,12.55,540.5,477.65,382.36
2018,2,24,10,30,807.0,116.0,3.4,12.9,596.0,556.84,447.31
2018,2,24,10,45,825.5,116.0,3.5,13.2,625.0,614.94,494.52
2018,2,24,11,0,844.0,116.0,3.6,13.5,654.0,672.82,540.45
2018,2,24,11,15,840.0,120.5,3.7,13.45,668.0,719.05,577.09
2018,2,24,11,30,836.0,125.0,3.8,13.4,682.0,762.47,610.96
2018,2,24,11,45,783.5,144.5,3.85,13.35,672.5,784.15,626.9
2018,2,24,12,0,731.0,164.0,3.9,13.3,663.0,796.58,635.99
2018,2,24,12,15,642.0,195.5,3.95,13.15,634.5,782.99,625.27
2018,2,24,12,30,553.0,227.0,4.0,13.0,606.0,755.05,603.81
2018,2,24,12,45,539.0,230.0,4.0,12.9,596.5,765.87,612.48
2018,2,24,13,0,525.0,233.0,4.0,12.8,587.0,773.69,618.68
2018,2,24,13,15,495.0,235.5,4.05,12.7,563.5,762.69,610.93
2018,2,24,13,30,465.0,238.0,4.1,12.6,540.0,748.34,600.8
2018,2,24,13,45,355.5,250.5,4.1,12.5,477.0,642.7,520.06
2018,2,24,14,0,246.0,263.0,4.1,12.4,414.0,555.56,451.48
2018,2,24,14,15,372.5,226.0,4.1,12.35,442.5,642.46,523.91
2018,2,24,14,30,499.0,189.0,4.1,12.3,471.0,750.67,609.91
2018,2,24,14,45,560.5,159.0,4.1,12.2,457.0,775.67,630.53
2018,2,24,15,0,622.0,129.0,4.1,12.1,443.0,806.97,655.58
2018,2,24,15,15,607.5,120.5,4.1,12.1,406.5,775.5,633.21
2018,2,24,15,30,593.0,112.0,4.1,12.1,370.0,741.59,609.14
2018,2,24,15,45,611.0,98.5,3.95,11.8,339.0,729.61,601.68
2018,2,24,16,0,629.0,85.0,3.8,11.5,308.0,713.79,590.77
2018,2,24,16,15,590.5,80.0,3.45,11.05,265.5,655.65,545.86
2018,2,24,16,30,552.0,75.0,3.1,10.6,223.0,597.13,499.35
2018,2,24,16,45,478.0,66.0,2.8,10.2,175.5,505.76,424.64
2018,2,24,17,0,404.0,57.0,2.5,9.8,128.0,417.74,349.76
2018,2,24,17,15,297.0,45.0,2.25,9.2,88.0,310.22,254.37
2018,2,24,17,30,190.0,33.0,2.0,8.6,48.0,209.45,137.68
2018,2,24,17,45,99.5,17.5,1.8,8.0,25.0,76.56,0.0
2018,2,24,18,0,9.0,2.0,1.6,7.4,2.0,0.0,0.0
2018,2,24,18,15,4.5,1.0,1.6,7.25,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,25,6,45,80.0,10.0,1.05,3.65,13.5,8.54,0.0
2018,2,25,7,0,160.0,20.0,1.0,4.4,27.0,17.07,0.0
2018,2,25,7,15,301.0,32.0,1.1,5.15,66.5,26.65,16.16
2018,2,25,7,30,442.0,44.0,1.2,5.9,106.0,36.24,26.84
2018,2,25,7,45,530.0,51.5,1.25,6.7,155.5,41.65,32.28
2018,2,25,8,0,618.0,59.0,1.3,7.5,205.0,47.11,37.48
2018,2,25,8,15,671.5,64.5,1.45,8.35,255.5,50.74,40.8
2018,2,25,8,30,725.0,70.0,1.6,9.2,306.0,82.81,48.67
2018,2,25,8,45,761.5,73.5,1.75,10.05,354.5,144.82,85.93
2018,2,25,9,0,798.0,77.0,1.9,10.9,403.0,206.87,134.8
2018,2,25,9,15,823.5,80.0,2.0,11.65,447.5,270.01,190.19
2018,2,25,9,30,849.0,83.0,2.1,12.4,492.0,335.57,248.88
2018,2,25,9,45,868.0,84.5,2.2,13.1,531.5,399.49,305.88
2018,2,25,10,0,887.0,86.0,2.3,13.8,571.0,464.33,362.1
2018,2,25,10,15,900.0,87.5,2.3,14.15,604.0,526.08,414.36
2018,2,25,10,30,913.0,89.0,2.3,14.5,637.0,587.31,464.38
2018,2,25,10,45,922.5,90.0,2.25,14.85,663.0,645.27,509.96
2018,2,25,11,0,932.0,91.0,2.2,15.2,689.0,701.83,552.91
2018,2,25,11,15,938.0,92.0,2.15,15.5,707.5,754.33,591.57
2018,2,25,11,30,944.0,93.0,2.1,15.8,726.0,804.59,625.88
2018,2,25,11,45,948.0,92.5,2.05,16.05,736.0,849.24,655.27
2018,2,25,12,0,952.0,92.0,2.0,16.3,746.0,891.0,682.3
2018,2,25,12,15,946.5,94.5,2.05,16.45,746.0,924.8,704.96
2018,2,25,12,30,941.0,97.0,2.1,16.6,746.0,954.82,725.12
2018,2,25,12,45,940.0,97.0,2.15,16.7,740.0,982.32,743.79
2018,2,25,13,0,939.0,97.0,2.2,16.8,734.0,1006.07,760.04
2018,2,25,13,15,935.0,95.5,2.3,16.75,719.0,1021.35,771.83
2018,2,25,13,30,931.0,94.0,2.4,16.7,704.0,1032.56,781.17
2018,2,25,13,45,924.5,93.0,2.5,16.65,681.5,1037.83,786.75
2018,2,25,14,0,918.0,92.0,2.6,16.6,659.0,1039.01,789.83
2018,2,25,14,15,908.0,89.5,2.65,16.4,628.5,1030.82,786.7
2018,2,25,14,30,898.0,87.0,2.7,16.2,598.0,1018.63,781.07
2018,2,25,14,45,884.0,84.5,2.8,15.95,561.5,1010.02,778.65
2018,2,25,15,0,870.0,82.0,2.9,15.7,525.0,986.14,765.67
2018,2,25,15,15,849.0,79.5,2.9,15.7,482.5,951.97,743.87
2018,2,25,15,30,828.0,77.0,2.9,15.7,440.0,914.75,719.73
2018,2,25,15,45,798.5,73.5,2.9,14.8,393.0,865.58,688.86
2018,2,25,16,0,769.0,70.0,2.9,13.9,346.0,814.4,655.48
2018,2,25,16,15,723.5,66.0,2.6,12.9,296.0,746.95,606.89
2018,2,25,16,30,678.0,62.0,2.3,11.9,246.0,686.75,561.89
2018,2,25,16,45,607.0,55.5,1.95,10.85,195.5,596.89,491.41
2018,2,25,17,0,536.0,49.0,1.6,9.8,145.0,510.22,420.14
2018,2,25,17,15,392.0,38.5,1.6,9.15,96.5,370.74,303.03
2018,2,25,17,30,248.0,28.0,1.6,8.5,48.0,240.9,166.59
2018,2,25,17,45,138.0,17.0,1.55,7.85,26.5,99.99,0.0
2018,2,25,18,0,28.0,6.0,1.5,7.2,5.0,0.0,0.0
2018,2,25,18,15,14.0,3.0,1.5,7.05,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.7,9.3,1.5,1.28,0.0
2018,2,26,7,0,0.0,3.0,2.7,9.4,3.0,2.46,0.0
2018,2,26,7,15,0.0,5.0,2.8,9.45,5.0,4.1,0.0
2018,2,26,7,30,0.0,7.0,2.9,9.5,7.0,5.74,0.0
2018,2,26,7,45,0.0,8.5,3.0,9.6,8.5,6.98,0.65
2018,2,26,8,0,0.0,10.0,3.1,9.7,10.0,8.22,1.83
2018,2,26,8,15,0.0,12.0,3.2,9.75,12.0,9.87,3.37
2018,2,26,8,30,0.0,14.0,3.3,9.8,14.0,11.52,4.44
2018,2,26,8,45,0.0,17.5,3.4,9.9,17.5,14.42,6.95
2018,2,26,9,0,0.0,21.0,3.5,10.0,21.0,17.32,9.45
2018,2,26,9,15,0.0,37.0,3.55,10.1,37.0,30.58,20.91
2018,2,26,9,30,0.0,53.0,3.6,10.2,53.0,43.89,32.31
2018,2,26,9,45,5.5,103.0,3.65,10.35,106.0,87.48,69.33
2018,2,26,10,0,11.0,153.0,3.7,10.5,159.0,131.72,106.41
2018,2,26,10,15,65.0,174.0,3.75,10.7,213.0,180.12,146.61
2018,2,26,10,30,119.0,195.0,3.8,10.9,267.0,239.42,195.91
2018,2,26,10,45,282.0,214.0,3.85,11.15,394.0,370.77,304.14
2018,2,26,11,0,445.0,233.0,3.9,11.4,521.0,523.56,426.53
2018,2,26,11,15,499.0,228.5,3.85,11.5,559.5,584.73,474.68
2018,2,26,11,30,553.0,224.0,3.8,11.6,598.0,649.11,524.97
2018,2,26,11,45,577.5,220.0,3.8,11.7,615.0,693.48,559.16
2018,2,26,12,0,602.0,216.0,3.8,11.8,632.0,742.97,596.71
2018,2,26,12,15,749.0,165.0,3.8,11.85,684.0,845.48,674.7
2018,2,26,12,30,896.0,114.0,3.8,11.9,736.0,944.22,745.21
2018,2,26,12,45,902.5,110.5,3.8,11.9,732.0,963.96,758.65
2018,2,26,13,0,909.0,107.0,3.8,11.9,728.0,990.21,777.45
2018,2,26,13,15,906.5,105.0,3.75,11.8,713.5,1005.94,788.81
2018,2,26,13,30,904.0,103.0,3.7,11.7,699.0,1017.75,797.63
2018,2,26,13,45,898.5,100.5,3.65,11.6,676.5,1022.05,801.39
2018,2,26,14,0,893.0,98.0,3.6,11.5,654.0,1034.15,810.85
2018,2,26,14,15,881.0,97.0,3.5,11.45,624.0,1025.82,805.55
2018,2,26,14,30,869.0,96.0,3.4,11.4,594.0,1013.51,797.79
2018,2,26,14,45,853.0,93.5,3.35,11.3,557.0,991.53,783.89
2018,2,26,15,0,837.0,91.0,3.3,11.2,520.0,965.93,767.52
2018,2,26,15,15,787.0,93.0,3.3,11.2,470.5,909.44,728.85
2018,2,26,15,30,737.0,95.0,3.3,11.2,421.0,858.2,693.61
2018,2,26,15,45,728.5,87.5,2.95,10.8,381.0,825.49,670.22
2018,2,26,16,0,720.0,80.0,2.6,10.4,341.0,790.07,644.05
2018,2,26,16,15,663.5,76.5,2.3,9.75,290.5,715.51,588.35
2018,2,26,16,30,607.0,73.0,2.0,9.1,240.0,641.51,531.43
2018,2,26,16,45,490.0,67.5,1.65,8.5,185.0,517.54,432.46
2018,2,26,17,0,373.0,62.0,1.3,7.9,130.0,399.75,334.39
2018,2,26,17,15,208.0,46.0,1.35,7.65,82.0,246.71,203.3
2018,2,26,17,30,43.0,30.0,1.4,7.4,34.0,78.44,53.12
2018,2,26,17,45,27.0,16.5,1.45,7.15,18.5,30.81,0.0
2018,2,26,18,0,11.0,3.0,1.5,6.9,3.0,0.0,0.0
2018,2,26,18,15,5.5,1.5,1.45,6.65,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.9,5.25,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.9,5.15,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.55,4.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.55,4.2,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.45,3.85,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.25,3.05,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.15,2.65,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.05,2.3,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.0,2.05,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.0,1.95,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,2,27,6,45,29.0,9.0,2.75,3.75,10.5,7.68,0.0
2018,2,27,7,0,58.0,18.0,3.0,4.4,21.0,14.28,0.0
2018,2,27,7,15,241.5,32.0,3.25,5.0,65.5,24.83,15.46
2018,2,27,7,30,425.0,46.0,3.5,5.6,110.0,37.62,28.23
2018,2,27,7,45,560.0,49.0,3.7,6.2,166.0,39.49,30.42
2018,2,27,8,0,695.0,52.0,3.9,6.8,222.0,45.53,36.15
2018,2,27,8,15,741.5,56.5,3.9,7.35,273.5,48.9,39.26
2018,2,27,8,30,788.0,61.0,3.9,7.9,325.0,83.98,47.59
2018,2,27,8,45,819.5,64.5,3.9,8.5,374.0,145.23,84.2
2018,2,27,9,0,851.0,68.0,3.9,9.1,423.0,210.2,136.72
2018,2,27,9,15,875.0,71.0,3.8,9.6,469.5,276.35,196.08
2018,2,27,9,30,899.0,74.0,3.7,10.1,516.0,346.67,260.29
2018,2,27,9,45,913.5,77.0,3.6,10.55,556.0,412.53,320.44
2018,2,27,10,0,928.0,80.0,3.5,11.0,596.0,478.68,379.12
2018,2,27,10,15,938.5,81.5,3.45,11.35,629.0,541.48,433.43
2018,2,27,10,30,949.0,83.0,3.4,11.7,662.0,603.48,485.16
2018,2,27,10,45,955.5,85.0,3.4,12.05,688.0,662.5,532.95
2018,2,27,11,0,962.0,87.0,3.4,12.4,714.0,719.77,577.85
2018,2,27,11,15,967.0,88.5,3.4,12.65,732.5,773.49,619.02
2018,2,27,11,30,972.0,90.0,3.4,12.9,751.0,824.81,655.35
2018,2,27,11,45,974.0,90.5,3.4,13.15,761.0,870.09,686.67
2018,2,27,12,0,976.0,91.0,3.4,13.4,771.0,912.25,715.52
2018,2,27,12,15,975.5,92.0,3.4,13.5,772.5,949.52,741.11
2018,2,27,12,30,975.0,93.0,3.4,13.6,774.0,983.17,764.13
2018,2,27,12,45,971.0,93.5,3.4,13.75,766.5,1009.31,781.78
2018,2,27,13,0,967.0,94.0,3.4,13.9,759.0,1031.43,796.76
2018,2,27,13,15,961.5,93.5,3.3,13.95,743.5,1046.85,806.71
2018,2,27,13,30,956.0,93.0,3.2,14.0,728.0,1058.08,813.94
2018,2,27,13,45,947.0,93.0,3.15,14.05,704.5,1062.24,816.99
2018,2,27,14,0,938.0,93.0,3.1,14.1,681.0,1062.2,817.42
2018,2,27,14,15,928.0,91.0,3.0,14.0,650.0,1054.59,812.87
2018,2,27,14,30,918.0,89.0,2.9,13.9,619.0,1042.91,805.76
2018,2,27,14,45,903.5,86.5,2.8,13.85,581.5,1033.67,800.35
2018,2,27,15,0,889.0,84.0,2.7,13.8,544.0,1008.99,784.36
2018,2,27,15,15,868.0,82.0,2.7,13.8,501.0,975.04,762.9
2018,2,27,15,30,847.0,80.0,2.7,13.8,458.0,937.94,739.02
2018,2,27,15,45,816.5,76.0,2.3,13.25,409.0,886.6,702.43
2018,2,27,16,0,786.0,72.0,1.9,12.7,360.0,833.21,663.57
2018,2,27,16,15,742.5,67.5,1.7,11.65,309.0,766.2,616.7
2018,2,27,16,30,699.0,63.0,1.5,10.6,258.0,706.1,573.1
2018,2,27,16,45,633.5,56.0,1.25,9.55,206.5,619.0,506.12
2018,2,27,17,0,568.0,49.0,1.0,8.5,155.0,534.74,438.06
2018,2,27,17,15,455.0,41.0,1.05,7.95,109.0,418.65,341.89
2018,2,27,17,30,342.0,33.0,1.1,7.4,63.0,310.2,228.5
2018,2,27,17,45,192.5,20.0,1.15,6.85,34.5,136.33,0.0
2018,2,27,18,0,43.0,7.0,1.2,6.3,6.0,0.0,0.0
2018,2,27,18,15,21.5,3.5,1.2,6.15,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,28,6,45,43.5,10.5,1.75,5.35,13.0,8.96,0.0
2018,2,28,7,0,87.0,21.0,1.9,6.2,26.0,16.57,0.0
2018,2,28,7,15,169.0,34.5,2.05,6.9,56.5,26.48,17.02
2018,2,28,7,30,251.0,48.0,2.2,7.6,87.0,36.52,27.11
2018,2,28,7,45,205.0,70.0,2.4,8.3,109.5,52.99,42.4
2018,2,28,8,0,159.0,92.0,2.6,9.0,132.0,67.67,55.88
2018,2,28,8,15,178.5,113.5,2.65,9.55,167.0,81.91,68.72
2018,2,28,8,30,198.0,135.0,2.7,10.1,202.0,107.07,81.83
2018,2,28,8,45,208.5,154.0,2.75,10.6,234.0,140.02,105.49
2018,2,28,9,0,219.0,173.0,2.8,11.1,266.0,174.73,133.54
2018,2,28,9,15,206.0,193.5,2.8,11.55,288.0,205.68,160.59
2018,2,28,9,30,193.0,214.0,2.8,12.0,310.0,235.12,186.34
2018,2,28,9,45,139.0,225.0,2.85,12.5,297.0,240.57,192.76
2018,2,28,10,0,85.0,236.0,2.9,13.0,284.0,235.03,189.17
2018,2,28,10,15,60.0,239.0,2.9,13.25,274.0,233.3,187.89
2018,2,28,10,30,35.0,242.0,2.9,13.5,264.0,228.35,183.59
2018,2,28,10,45,64.5,267.5,2.9,13.75,309.5,273.34,219.85
2018,2,28,11,0,94.0,293.0,2.9,14.0,355.0,322.27,258.82
2018,2,28,11,15,118.5,308.5,2.95,14.05,388.5,372.79,298.8
2018,2,28,11,30,143.0,324.0,3.0,14.1,422.0,416.29,333.02
2018,2,28,11,45,170.0,329.5,3.0,14.1,447.5,454.08,362.77
2018,2,28,12,0,197.0,335.0,3.0,14.1,473.0,493.64,393.71
2018,2,28,12,15,189.5,336.5,3.0,14.0,469.5,500.78,399.12
2018,2,28,12,30,182.0,338.0,3.0,13.9,466.0,506.74,403.79
2018,2,28,12,45,171.5,333.5,3.0,13.8,453.0,502.31,400.59
2018,2,28,13,0,161.0,329.0,3.0,13.7,440.0,496.51,396.4
2018,2,28,13,15,124.5,310.5,3.0,13.55,395.5,448.53,359.22
2018,2,28,13,30,88.0,292.0,3.0,13.4,351.0,377.37,303.74
2018,2,28,13,45,52.0,249.5,3.0,13.25,284.0,297.93,240.67
2018,2,28,14,0,16.0,207.0,3.0,13.1,217.0,200.92,161.82
2018,2,28,14,15,91.0,225.0,2.9,12.9,278.5,315.84,258.47
2018,2,28,14,30,166.0,243.0,2.8,12.7,340.0,437.43,357.31
2018,2,28,14,45,137.0,219.0,2.75,12.45,295.5,382.4,313.59
2018,2,28,15,0,108.0,195.0,2.7,12.2,251.0,326.75,269.44
2018,2,28,15,15,76.5,184.0,2.7,12.2,222.0,264.86,219.05
2018,2,28,15,30,45.0,173.0,2.7,12.2,193.0,224.5,185.33
2018,2,28,15,45,32.5,146.0,2.45,11.85,159.5,182.22,150.48
2018,2,28,16,0,20.0,119.0,2.2,11.5,126.0,127.51,104.53
2018,2,28,16,15,66.5,108.0,1.95,11.2,127.5,170.9,143.45
2018,2,28,16,30,113.0,97.0,1.7,10.9,129.0,214.64,181.51
2018,2,28,16,45,117.0,84.0,1.5,10.6,111.5,201.81,170.08
2018,2,28,17,0,121.0,71.0,1.3,10.3,94.0,189.26,158.15
2018,2,28,17,15,77.5,52.0,1.25,10.1,65.0,131.83,106.75
2018,2,28,17,30,34.0,33.0,1.2,9.9,36.0,76.87,54.21
2018,2,28,17,45,24.5,18.5,1.2,9.7,20.0,43.7,0.0
2018,2,28,18,0,15.0,4.0,1.2,9.5,4.0,3.41,0.0
2018,2,28,18,15,7.5,2.0,1.25,9.5,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.5,4.85,11.6,2.5,2.13,0.0
2018,3,1,7,0,0.0,5.0,4.9,11.7,5.0,4.1,0.0
2018,3,1,7,15,0.0,10.5,4.95,11.8,10.5,8.62,1.67
2018,3,1,7,30,0.0,16.0,5.0,11.9,16.0,13.16,6.0
2018,3,1,7,45,0.0,20.0,5.05,12.0,20.0,16.46,9.13
2018,3,1,8,0,0.0,24.0,5.1,12.1,24.0,19.77,12.21
2018,3,1,8,15,0.0,24.0,5.1,12.25,24.0,19.77,12.24
2018,3,1,8,30,0.0,24.0,5.1,12.4,24.0,19.78,11.48
2018,3,1,8,45,0.0,28.0,5.1,12.55,28.0,23.1,14.31
2018,3,1,9,0,0.0,32.0,5.1,12.7,32.0,26.43,17.11
2018,3,1,9,15,0.0,36.0,5.0,12.8,36.0,29.76,19.9
2018,3,1,9,30,0.0,40.0,4.9,12.9,40.0,33.1,22.68
2018,3,1,9,45,0.0,56.0,4.85,13.05,56.0,46.42,33.92
2018,3,1,10,0,0.0,72.0,4.8,13.2,72.0,59.78,45.1
2018,3,1,10,15,2.5,95.5,4.75,13.35,97.0,80.68,62.53
2018,3,1,10,30,5.0,119.0,4.7,13.5,122.0,101.95,80.16
2018,3,1,10,45,23.0,166.5,4.7,13.65,181.5,158.17,126.81
2018,3,1,11,0,41.0,214.0,4.7,13.8,241.0,215.03,173.41
2018,3,1,11,15,38.5,232.0,4.6,13.85,258.0,233.65,188.23
2018,3,1,11,30,36.0,250.0,4.5,13.9,275.0,252.52,203.19
2018,3,1,11,45,26.0,239.5,4.4,13.9,257.5,238.2,191.26
2018,3,1,12,0,16.0,229.0,4.3,13.9,240.0,211.18,169.09
2018,3,1,12,15,9.5,181.5,4.3,13.95,188.0,163.54,130.22
2018,3,1,12,30,3.0,134.0,4.3,14.0,136.0,115.89,90.98
2018,3,1,12,45,17.0,183.5,4.3,14.05,195.5,173.77,139.07
2018,3,1,13,0,31.0,233.0,4.3,14.1,255.0,250.27,201.49
2018,3,1,13,15,57.5,259.5,4.35,14.1,299.0,306.9,247.9
2018,3,1,13,30,84.0,286.0,4.4,14.1,343.0,366.19,296.05
2018,3,1,13,45,132.0,286.5,4.45,14.1,372.0,440.5,356.45
2018,3,1,14,0,180.0,287.0,4.5,14.1,401.0,494.71,400.79
2018,3,1,14,15,212.0,257.5,4.4,13.9,386.0,496.65,404.41
2018,3,1,14,30,244.0,228.0,4.3,13.7,371.0,519.28,424.09
2018,3,1,14,45,370.0,190.5,4.2,13.45,392.5,625.04,510.69
2018,3,1,15,0,496.0,153.0,4.1,13.2,414.0,703.08,574.52
2018,3,1,15,15,339.0,158.5,4.1,13.2,330.5,552.45,455.82
2018,3,1,15,30,182.0,164.0,4.1,13.2,247.0,362.54,302.42
2018,3,1,15,45,241.0,149.0,4.05,12.8,246.5,418.53,351.17
2018,3,1,16,0,300.0,134.0,4.0,12.4,246.0,449.79,379.11
2018,3,1,16,15,400.0,107.0,3.9,12.05,234.5,516.52,435.71
2018,3,1,16,30,500.0,80.0,3.8,11.7,223.0,560.32,471.34
2018,3,1,16,45,488.0,68.5,3.7,11.4,186.0,517.59,435.69
2018,3,1,17,0,476.0,57.0,3.6,11.1,149.0,473.94,397.51
2018,3,1,17,15,337.5,47.0,3.65,10.85,102.5,339.05,281.35
2018,3,1,17,30,199.0,37.0,3.7,10.6,56.0,222.82,170.07
2018,3,1,17,45,106.5,20.5,3.75,10.35,30.0,114.81,0.0
2018,3,1,18,0,14.0,4.0,3.8,10.1,4.0,11.41,0.0
2018,3,1,18,15,7.0,2.0,3.95,10.05,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.45,9.55,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.1,5.7,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,6.3,1.0,0.0,0.0
2018,3,2,6,45,1.0,9.0,1.25,6.9,9.0,7.68,0.0
2018,3,2,7,0,1.0,17.0,1.3,7.5,17.0,14.03,1.12
2018,3,2,7,15,0.5,34.0,1.6,7.95,34.0,27.58,18.32
2018,3,2,7,30,0.0,51.0,1.9,8.4,51.0,40.87,31.05
2018,3,2,7,45,7.5,69.0,2.15,8.85,71.0,54.81,44.04
2018,3,2,8,0,15.0,87.0,2.4,9.3,91.0,68.65,56.74
2018,3,2,8,15,21.0,96.5,2.6,9.6,103.0,74.78,62.3
2018,3,2,8,30,27.0,106.0,2.8,9.9,115.0,84.42,66.9
2018,3,2,8,45,67.0,121.5,3.05,10.2,149.0,104.18,81.36
2018,3,2,9,0,107.0,137.0,3.3,10.5,183.0,129.2,100.51
2018,3,2,9,15,300.0,153.0,3.45,10.75,301.0,198.98,152.36
2018,3,2,9,30,493.0,169.0,3.6,11.0,419.0,297.07,230.18
2018,3,2,9,45,469.0,189.0,3.75,11.2,441.0,340.66,269.8
2018,3,2,10,0,445.0,209.0,3.9,11.4,463.0,381.15,305.83
2018,3,2,10,15,545.5,192.5,4.0,11.5,521.5,448.5,361.98
2018,3,2,10,30,646.0,176.0,4.1,11.6,580.0,529.6,428.59
2018,3,2,10,45,530.0,208.0,4.15,11.7,548.0,524.61,425.89
2018,3,2,11,0,414.0,240.0,4.2,11.8,516.0,511.2,415.43
2018,3,2,11,15,282.5,279.0,4.25,11.9,469.5,470.58,382.29
2018,3,2,11,30,151.0,318.0,4.3,12.0,423.0,416.01,336.91
2018,3,2,11,45,182.5,321.0,4.35,12.05,449.5,455.1,368.8
2018,3,2,12,0,214.0,324.0,4.4,12.1,476.0,496.17,401.76
2018,3,2,12,15,162.0,315.0,4.45,12.1,430.0,454.21,367.92
2018,3,2,12,30,110.0,306.0,4.5,12.1,384.0,407.74,330.31
2018,3,2,12,45,97.0,299.5,4.55,12.15,368.0,377.68,306.64
2018,3,2,13,0,84.0,293.0,4.6,12.2,352.0,363.86,295.57
2018,3,2,13,15,43.0,218.0,4.6,12.1,248.0,248.59,202.13
2018,3,2,13,30,2.0,143.0,4.6,12.0,144.0,124.0,98.52
2018,3,2,13,45,1.5,122.5,4.6,11.9,123.5,105.13,83.06
2018,3,2,14,0,1.0,102.0,4.6,11.8,103.0,86.36,67.48
2018,3,2,14,15,16.5,157.0,4.55,11.6,167.0,153.1,124.27
2018,3,2,14,30,32.0,212.0,4.5,11.4,231.0,243.88,200.2
2018,3,2,14,45,40.5,187.5,4.4,11.2,210.0,226.84,187.01
2018,3,2,15,0,49.0,163.0,4.3,11.0,189.0,209.3,173.55
2018,3,2,15,15,53.5,129.0,4.3,11.0,155.5,176.65,147.08
2018,3,2,15,30,58.0,95.0,4.3,11.0,122.0,158.84,132.82
2018,3,2,15,45,166.0,112.5,4.0,10.55,178.0,299.79,255.47
2018,3,2,16,0,274.0,130.0,3.7,10.1,234.0,420.35,357.82
2018,3,2,16,15,271.0,108.5,3.55,9.9,199.5,384.18,328.4
2018,3,2,16,30,268.0,87.0,3.4,9.7,165.0,367.31,314.36
2018,3,2,16,45,177.0,73.5,3.25,9.55,121.0,248.63,212.62
2018,3,2,17,0,86.0,60.0,3.1,9.4,77.0,142.46,119.25
2018,3,2,17,15,57.0,44.0,3.05,9.25,54.0,100.22,80.96
2018,3,2,17,30,28.0,28.0,3.0,9.1,31.0,59.51,42.45
2018,3,2,17,45,15.5,16.0,3.0,8.95,17.5,25.66,0.0
2018,3,2,18,0,3.0,4.0,3.0,8.8,4.0,5.13,0.0
2018,3,2,18,15,1.5,2.0,2.95,8.75,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,0.95,6.25,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.0,6.7,2.0,0.0,0.0
2018,3,3,6,45,88.0,16.5,1.0,7.15,22.5,14.08,0.0
2018,3,3,7,0,171.0,31.0,1.0,7.6,43.0,24.03,8.61
2018,3,3,7,15,227.0,38.5,1.2,8.0,68.5,29.59,20.24
2018,3,3,7,30,283.0,46.0,1.4,8.4,94.0,35.09,25.95
2018,3,3,7,45,275.5,56.0,1.6,8.75,115.5,41.91,32.47
2018,3,3,8,0,268.0,66.0,1.8,9.1,137.0,48.41,38.51
2018,3,3,8,15,468.5,76.0,1.9,9.3,230.0,57.04,46.36
2018,3,3,8,30,669.0,86.0,2.0,9.5,323.0,96.75,59.81
2018,3,3,8,45,698.0,92.0,2.15,9.65,369.5,153.11,95.17
2018,3,3,9,0,727.0,98.0,2.3,9.8,416.0,213.05,143.79
2018,3,3,9,15,685.0,114.5,2.4,9.95,438.0,267.5,194.96
2018,3,3,9,30,643.0,131.0,2.5,10.1,460.0,316.33,241.72
2018,3,3,9,45,442.5,134.0,2.6,10.25,368.0,285.36,225.7
2018,3,3,10,0,242.0,137.0,2.7,10.4,276.0,226.99,183.32
2018,3,3,10,15,393.5,172.5,2.75,10.45,413.5,356.7,289.89
2018,3,3,10,30,545.0,208.0,2.8,10.5,551.0,498.9,403.55
2018,3,3,10,45,626.0,189.5,2.85,10.6,598.0,570.83,461.07
2018,3,3,11,0,707.0,171.0,2.9,10.7,645.0,644.91,519.82
2018,3,3,11,15,490.0,203.0,2.95,10.7,535.5,556.5,451.17
2018,3,3,11,30,273.0,235.0,3.0,10.7,426.0,438.93,357.68
2018,3,3,11,45,199.0,207.0,3.1,10.7,347.0,368.23,301.79
2018,3,3,12,0,125.0,179.0,3.2,10.7,268.0,277.27,227.9
2018,3,3,12,15,167.5,223.0,3.25,10.65,343.0,379.78,311.35
2018,3,3,12,30,210.0,267.0,3.3,10.6,418.0,473.74,385.81
2018,3,3,12,45,113.0,196.0,3.35,10.55,277.0,301.63,247.54
2018,3,3,13,0,16.0,125.0,3.4,10.5,136.0,128.36,102.99
2018,3,3,13,15,8.5,121.0,3.4,10.4,127.0,110.27,87.9
2018,3,3,13,30,1.0,117.0,3.4,10.3,118.0,99.55,78.7
2018,3,3,13,45,17.0,163.5,3.4,10.15,174.5,158.29,128.66
2018,3,3,14,0,33.0,210.0,3.4,10.0,231.0,237.11,194.51
2018,3,3,14,15,72.0,222.5,3.35,9.85,266.0,292.87,241.95
2018,3,3,14,30,111.0,235.0,3.3,9.7,301.0,371.22,307.03
2018,3,3,14,45,134.5,227.0,3.3,9.5,302.0,388.46,322.42
2018,3,3,15,0,158.0,219.0,3.3,9.3,303.0,404.92,337.49
2018,3,3,15,15,234.5,187.0,3.3,9.3,301.0,462.73,387.43
2018,3,3,15,30,311.0,155.0,3.3,9.3,299.0,494.15,416.1
2018,3,3,15,45,331.0,144.0,3.05,8.85,283.0,495.12,418.45
2018,3,3,16,0,351.0,133.0,2.8,8.4,267.0,514.99,435.34
2018,3,3,16,15,379.0,112.0,2.55,8.15,239.0,504.24,427.82
2018,3,3,16,30,407.0,91.0,2.3,7.9,211.0,489.48,416.45
2018,3,3,16,45,352.5,78.5,2.0,7.65,168.5,416.14,354.5
2018,3,3,17,0,298.0,66.0,1.7,7.4,126.0,346.13,293.65
2018,3,3,17,15,296.0,51.0,1.6,7.2,96.0,314.28,263.09
2018,3,3,17,30,294.0,36.0,1.5,7.0,66.0,281.19,222.33
2018,3,3,17,45,174.0,23.0,1.35,6.75,38.0,162.55,0.0
2018,3,3,18,0,54.0,10.0,1.2,6.5,10.0,39.35,0.0
2018,3,3,18,15,27.0,5.0,1.2,6.35,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
