Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,10,30,31.0,243.0,3.1,12.0,264.0,225.31,181.32
2018,3,14,10,45,16.5,198.0,3.1,12.05,209.0,176.3,141.28
2018,3,14,11,0,2.0,153.0,3.1,12.1,154.0,129.6,102.66
2018,3,14,11,15,47.5,209.5,3.05,12.1,245.0,218.29,176.25
2018,3,14,11,30,93.0,266.0,3.0,12.1,336.0,320.56,258.93
2018,3,14,11,45,149.0,313.0,2.95,12.15,426.5,418.62,336.65
2018,3,14,12,0,205.0,360.0,2.9,12.2,517.0,522.68,417.06
2018,3,14,12,15,145.5,306.5,2.85,12.25,418.0,428.73,343.62
2018,3,14,12,30,86.0,253.0,2.8,12.3,319.0,328.57,264.51
2018,3,14,12,45,43.0,176.0,2.75,12.35,209.0,200.86,161.82
2018,3,14,13,0,0.0,99.0,2.7,12.4,99.0,82.75,63.59
2018,3,14,13,15,3.0,122.5,2.7,12.4,124.5,106.2,83.34
2018,3,14,13,30,6.0,146.0,2.7,12.4,150.0,130.3,103.41
2018,3,14,13,45,21.5,152.5,2.65,12.45,167.5,162.67,130.82
2018,3,14,14,0,37.0,159.0,2.6,12.5,185.0,185.85,150.6
2018,3,14,14,15,102.5,178.5,2.55,12.5,245.0,291.91,239.32
2018,3,14,14,30,168.0,198.0,2.5,12.5,305.0,382.07,313.26
2018,3,14,14,45,437.0,161.0,2.5,12.55,418.0,656.09,531.87
2018,3,14,15,0,706.0,124.0,2.5,12.6,531.0,888.85,702.22
2018,3,14,15,15,777.0,100.5,2.5,12.6,517.5,913.81,719.38
2018,3,14,15,30,848.0,77.0,2.5,12.6,504.0,938.72,738.7
2018,3,14,15,45,824.0,74.0,2.4,12.4,456.5,893.61,708.04
2018,3,14,16,0,800.0,71.0,2.3,12.2,409.0,846.26,675.97
2018,3,14,16,15,735.0,72.0,2.05,11.75,352.5,766.0,618.29
2018,3,14,16,30,670.0,73.0,1.8,11.3,296.0,693.04,564.68
2018,3,14,16,45,591.5,67.5,1.55,10.9,240.0,597.43,491.67
2018,3,14,17,0,513.0,62.0,1.3,10.5,184.0,505.8,419.08
2018,3,14,17,15,486.5,51.0,1.25,9.8,144.0,449.74,372.83
2018,3,14,17,30,460.0,40.0,1.2,9.1,104.0,394.88,322.5
2018,3,14,17,45,313.5,29.0,1.15,8.4,64.5,268.17,196.41
2018,3,14,18,0,167.0,18.0,1.1,7.7,25.0,109.5,0.0
2018,3,14,18,15,83.5,9.0,1.1,7.5,12.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,15,6,15,64.0,7.5,1.5,5.7,9.5,0.0,0.0
2018,3,15,6,30,128.0,15.0,1.7,6.6,19.0,12.8,0.0
2018,3,15,6,45,277.5,27.0,1.95,7.55,57.0,22.43,10.62
2018,3,15,7,0,427.0,39.0,2.2,8.5,95.0,32.1,22.64
2018,3,15,7,15,397.5,53.5,2.4,9.05,124.0,42.92,32.99
2018,3,15,7,30,368.0,68.0,2.6,9.6,153.0,50.98,40.59
2018,3,15,7,45,311.0,94.5,2.8,10.1,178.5,68.5,56.5
2018,3,15,8,0,254.0,121.0,3.0,10.6,204.0,87.45,73.4
2018,3,15,8,15,249.5,143.0,3.1,11.0,235.5,101.11,85.34
2018,3,15,8,30,245.0,165.0,3.2,11.4,267.0,134.7,101.3
2018,3,15,8,45,181.0,180.0,3.3,11.8,260.0,160.6,122.65
2018,3,15,9,0,117.0,195.0,3.4,12.2,253.0,174.99,137.18
2018,3,15,9,15,129.5,214.5,3.5,12.35,284.0,204.77,161.81
2018,3,15,9,30,142.0,234.0,3.6,12.5,315.0,236.51,188.21
2018,3,15,9,45,84.0,226.5,3.65,12.65,275.5,219.09,175.65
2018,3,15,10,0,26.0,219.0,3.7,12.8,236.0,194.53,156.2
2018,3,15,10,15,13.5,163.5,3.8,12.95,172.5,142.88,113.78
2018,3,15,10,30,1.0,108.0,3.9,13.1,109.0,90.58,70.32
2018,3,15,10,45,13.5,170.0,3.95,13.2,180.0,150.71,120.06
2018,3,15,11,0,26.0,232.0,4.0,13.3,251.0,219.83,176.28
2018,3,15,11,15,28.5,246.5,4.1,13.3,267.5,237.96,190.76
2018,3,15,11,30,31.0,261.0,4.2,13.3,284.0,256.64,205.77
2018,3,15,11,45,26.0,234.0,4.3,13.3,253.5,230.81,184.93
2018,3,15,12,0,21.0,207.0,4.4,13.3,223.0,203.93,163.21
2018,3,15,12,15,50.5,244.5,4.45,13.15,283.5,268.03,216.09
2018,3,15,12,30,80.0,282.0,4.5,13.0,344.0,335.56,270.99
2018,3,15,12,45,66.5,259.5,4.55,12.9,310.5,304.81,246.31
2018,3,15,13,0,53.0,237.0,4.6,12.8,277.0,272.69,220.55
2018,3,15,13,15,77.5,263.0,4.55,12.65,320.5,326.43,264.83
2018,3,15,13,30,102.0,289.0,4.5,12.5,364.0,402.81,326.28
2018,3,15,13,45,68.0,276.5,4.45,12.35,326.0,338.37,274.34
2018,3,15,14,0,34.0,264.0,4.4,12.2,288.0,293.5,237.64
2018,3,15,14,15,126.5,245.5,4.3,12.1,328.0,391.25,320.31
2018,3,15,14,30,219.0,227.0,4.2,12.0,368.0,488.65,400.75
2018,3,15,14,45,413.0,184.5,4.1,11.95,431.0,659.91,539.34
2018,3,15,15,0,607.0,142.0,4.0,11.9,494.0,811.71,656.42
2018,3,15,15,15,347.5,158.0,4.0,11.9,356.5,557.49,459.78
2018,3,15,15,30,88.0,174.0,4.0,11.9,219.0,278.87,231.03
2018,3,15,15,45,73.5,157.5,4.0,11.95,192.5,227.8,189.79
2018,3,15,16,0,59.0,141.0,4.0,12.0,166.0,196.46,163.69
2018,3,15,16,15,106.5,127.5,3.8,11.85,166.0,240.82,203.02
2018,3,15,16,30,154.0,114.0,3.6,11.7,166.0,264.09,224.21
2018,3,15,16,45,129.0,102.0,3.45,11.5,140.5,227.37,192.58
2018,3,15,17,0,104.0,90.0,3.3,11.3,115.0,193.1,162.42
2018,3,15,17,15,76.0,69.0,3.2,11.2,85.0,144.91,119.8
2018,3,15,17,30,48.0,48.0,3.1,11.1,55.0,98.1,77.84
2018,3,15,17,45,30.0,30.5,3.0,10.95,34.5,54.41,36.65
2018,3,15,18,0,12.0,13.0,2.9,10.8,14.0,17.85,0.0
2018,3,15,18,15,6.0,6.5,2.9,10.8,7.0,5.55,0.0
2018,3,15,18,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,16,6,15,1.0,3.0,1.7,9.8,3.0,0.0,0.0
2018,3,16,6,30,2.0,6.0,1.9,9.9,6.0,5.12,0.0
2018,3,16,6,45,1.0,12.5,2.05,10.05,12.5,10.28,2.19
2018,3,16,7,0,0.0,19.0,2.2,10.2,19.0,15.64,8.13
2018,3,16,7,15,0.0,29.5,2.35,10.15,29.5,24.34,16.25
2018,3,16,7,30,0.0,40.0,2.5,10.1,40.0,33.05,24.36
2018,3,16,7,45,0.0,42.5,2.7,10.1,42.5,35.12,26.34
2018,3,16,8,0,0.0,45.0,2.9,10.1,45.0,37.19,28.23
2018,3,16,8,15,0.5,61.5,3.0,10.15,61.5,50.95,40.61
2018,3,16,8,30,1.0,78.0,3.1,10.2,78.0,64.78,50.44
2018,3,16,8,45,14.5,124.0,3.25,10.2,131.0,102.55,81.92
2018,3,16,9,0,28.0,170.0,3.4,10.2,184.0,140.41,113.06
2018,3,16,9,15,14.5,121.0,3.5,10.35,128.5,103.53,82.31
2018,3,16,9,30,1.0,72.0,3.6,10.5,73.0,60.12,45.79
2018,3,16,9,45,83.0,141.0,3.7,10.7,194.5,152.23,122.08
2018,3,16,10,0,165.0,210.0,3.8,10.9,316.0,253.74,205.44
2018,3,16,10,15,234.0,235.0,3.85,11.0,393.0,327.2,265.49
2018,3,16,10,30,303.0,260.0,3.9,11.1,470.0,406.32,329.63
2018,3,16,10,45,206.5,275.0,3.95,11.25,420.5,381.15,309.12
2018,3,16,11,0,110.0,290.0,4.0,11.4,371.0,337.13,272.84
2018,3,16,11,15,113.5,283.0,4.05,11.5,368.0,342.85,277.8
2018,3,16,11,30,117.0,276.0,4.1,11.6,365.0,348.13,282.25
2018,3,16,11,45,424.0,226.5,4.15,11.75,554.5,584.79,474.58
2018,3,16,12,0,731.0,177.0,4.2,11.9,744.0,824.9,659.14
2018,3,16,12,15,489.5,160.5,4.25,11.95,540.0,624.56,506.19
2018,3,16,12,30,248.0,144.0,4.3,12.0,336.0,395.27,324.78
2018,3,16,12,45,139.5,172.5,4.35,12.05,280.5,315.97,258.97
2018,3,16,13,0,31.0,201.0,4.4,12.1,225.0,215.53,173.93
2018,3,16,13,15,48.0,212.5,4.45,12.15,248.5,245.64,199.41
2018,3,16,13,30,65.0,224.0,4.5,12.2,272.0,276.59,225.26
2018,3,16,13,45,124.5,235.5,4.5,12.25,323.5,370.96,303.32
2018,3,16,14,0,184.0,247.0,4.5,12.3,375.0,447.71,366.22
2018,3,16,14,15,256.5,230.0,4.45,12.15,400.5,527.21,431.31
2018,3,16,14,30,329.0,213.0,4.4,12.0,426.0,583.51,478.04
2018,3,16,14,45,451.5,179.0,4.35,11.85,453.0,691.97,565.46
2018,3,16,15,0,574.0,145.0,4.3,11.7,480.0,782.15,635.93
2018,3,16,15,15,610.5,129.0,4.3,11.7,462.0,791.7,644.16
2018,3,16,15,30,647.0,113.0,4.3,11.7,444.0,796.6,649.55
2018,3,16,15,45,606.0,115.5,4.1,11.3,402.5,746.83,613.3
2018,3,16,16,0,565.0,118.0,3.9,10.9,361.0,695.67,576.08
2018,3,16,16,15,576.0,101.5,3.6,10.55,323.0,668.29,556.22
2018,3,16,16,30,587.0,85.0,3.3,10.2,285.0,637.44,532.84
2018,3,16,16,45,549.0,76.5,2.95,9.9,239.0,573.48,481.97
2018,3,16,17,0,511.0,68.0,2.6,9.6,193.0,510.41,430.1
2018,3,16,17,15,424.5,58.0,2.3,9.0,145.0,412.23,347.14
2018,3,16,17,30,338.0,48.0,2.0,8.4,97.0,319.64,265.38
2018,3,16,17,45,229.0,34.5,1.7,7.8,61.5,221.61,169.15
2018,3,16,18,0,120.0,21.0,1.4,7.2,26.0,113.74,0.0
2018,3,16,18,15,60.0,10.5,1.4,7.1,13.0,8.96,0.0
2018,3,16,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,6,15,13.5,8.0,1.05,7.6,8.5,0.0,0.0
2018,3,17,6,30,27.0,16.0,1.2,7.9,17.0,13.66,0.0
2018,3,17,6,45,90.5,33.0,1.4,8.25,44.5,25.59,14.8
2018,3,17,7,0,154.0,50.0,1.6,8.6,72.0,38.35,28.38
2018,3,17,7,15,203.0,67.5,1.65,8.8,108.5,51.15,40.55
2018,3,17,7,30,252.0,85.0,1.7,9.0,145.0,63.67,52.21
2018,3,17,7,45,282.5,103.0,1.8,9.25,185.5,76.04,63.49
2018,3,17,8,0,313.0,121.0,1.9,9.5,226.0,88.05,74.2
2018,3,17,8,15,344.0,136.5,1.9,9.75,269.0,98.13,82.98
2018,3,17,8,30,375.0,152.0,1.9,10.0,312.0,133.72,96.02
2018,3,17,8,45,321.5,181.0,1.9,10.3,329.0,179.04,132.02
2018,3,17,9,0,268.0,210.0,1.9,10.6,346.0,215.35,164.48
2018,3,17,9,15,333.0,217.0,1.85,10.7,401.0,261.28,201.31
2018,3,17,9,30,398.0,224.0,1.8,10.8,456.0,315.06,245.45
2018,3,17,9,45,477.5,216.5,1.75,10.9,512.5,373.42,293.32
2018,3,17,10,0,557.0,209.0,1.7,11.0,569.0,438.66,346.47
2018,3,17,10,15,682.5,176.0,1.7,11.2,638.0,517.1,409.21
2018,3,17,10,30,808.0,143.0,1.7,11.4,707.0,602.92,476.63
2018,3,17,10,45,628.0,209.0,1.65,11.55,656.5,598.4,472.8
2018,3,17,11,0,448.0,275.0,1.6,11.7,606.0,569.9,450.11
2018,3,17,11,15,306.0,309.0,1.65,11.85,537.5,516.25,408.85
2018,3,17,11,30,164.0,343.0,1.7,12.0,469.0,447.13,354.36
2018,3,17,11,45,87.5,284.5,1.75,12.15,352.0,340.88,271.84
2018,3,17,12,0,11.0,226.0,1.8,12.3,235.0,202.9,161.17
2018,3,17,12,15,15.5,241.0,1.85,12.35,253.5,221.53,176.69
2018,3,17,12,30,20.0,256.0,1.9,12.4,272.0,240.75,192.15
2018,3,17,12,45,29.0,258.5,1.9,12.45,281.0,268.08,214.19
2018,3,17,13,0,38.0,261.0,1.9,12.5,290.0,282.08,225.62
2018,3,17,13,15,146.0,273.5,1.95,12.4,382.0,423.81,340.37
2018,3,17,13,30,254.0,286.0,2.0,12.3,474.0,571.76,455.16
2018,3,17,13,45,441.0,245.0,2.05,12.25,559.0,744.54,586.75
2018,3,17,14,0,628.0,204.0,2.1,12.2,644.0,904.05,703.37
2018,3,17,14,15,652.5,185.0,2.1,12.05,625.0,912.72,709.17
2018,3,17,14,30,677.0,166.0,2.1,11.9,606.0,917.37,714.0
2018,3,17,14,45,561.5,189.0,2.1,11.8,540.0,814.53,642.92
2018,3,17,15,0,446.0,212.0,2.1,11.7,474.0,721.94,575.73
2018,3,17,15,15,469.5,189.0,2.1,11.7,447.0,713.66,572.96
2018,3,17,15,30,493.0,166.0,2.1,11.7,420.0,701.71,566.72
2018,3,17,15,45,515.5,145.5,1.95,11.55,389.0,687.99,557.93
2018,3,17,16,0,538.0,125.0,1.8,11.4,358.0,670.33,545.61
2018,3,17,16,15,555.5,109.5,1.55,11.05,324.5,658.93,537.39
2018,3,17,16,30,573.0,94.0,1.3,10.7,291.0,635.72,519.57
2018,3,17,16,45,546.0,83.0,1.05,10.4,246.0,578.07,474.57
2018,3,17,17,0,519.0,72.0,0.8,10.1,201.0,520.45,428.16
2018,3,17,17,15,428.5,62.0,0.85,9.55,151.5,418.7,346.42
2018,3,17,17,30,338.0,52.0,0.9,9.0,102.0,324.8,266.65
2018,3,17,17,45,222.0,36.0,0.9,8.45,63.5,218.68,167.72
2018,3,17,18,0,106.0,20.0,0.9,7.9,25.0,104.77,0.0
2018,3,17,18,15,53.0,10.0,0.95,7.65,12.5,35.55,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.4,5.95,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.35,5.85,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,3,18,6,15,70.0,10.5,0.4,6.15,13.5,8.96,0.0
2018,3,18,6,30,140.0,21.0,0.5,6.5,27.0,16.39,0.0
2018,3,18,6,45,171.0,35.5,0.6,6.8,53.0,27.31,16.96
2018,3,18,7,0,202.0,50.0,0.7,7.1,79.0,37.87,28.28
2018,3,18,7,15,211.0,70.0,0.75,7.7,111.5,52.94,42.44
2018,3,18,7,30,220.0,90.0,0.8,8.3,144.0,66.77,55.2
2018,3,18,7,45,252.0,107.5,0.85,8.9,183.0,78.71,65.97
2018,3,18,8,0,284.0,125.0,0.9,9.5,222.0,90.29,76.14
2018,3,18,8,15,381.5,130.0,0.95,10.2,281.5,90.44,75.9
2018,3,18,8,30,479.0,135.0,1.0,10.9,341.0,130.24,88.75
2018,3,18,8,45,612.0,122.5,1.05,11.6,416.5,178.21,117.33
2018,3,18,9,0,745.0,110.0,1.1,12.3,492.0,240.43,163.67
2018,3,18,9,15,526.5,176.0,1.1,12.75,457.5,283.7,210.44
2018,3,18,9,30,308.0,242.0,1.1,13.2,423.0,299.13,231.43
2018,3,18,9,45,263.0,270.0,1.1,13.7,431.5,328.26,256.52
2018,3,18,10,0,218.0,298.0,1.1,14.2,440.0,349.13,273.78
2018,3,18,10,15,228.0,312.5,1.0,14.5,467.0,384.48,301.01
2018,3,18,10,30,238.0,327.0,0.9,14.8,494.0,420.83,328.21
2018,3,18,10,45,226.0,340.0,0.85,15.1,503.0,443.02,344.27
2018,3,18,11,0,214.0,353.0,0.8,15.4,512.0,463.69,358.83
2018,3,18,11,15,214.5,361.5,0.7,15.45,524.0,487.87,375.85
2018,3,18,11,30,215.0,370.0,0.6,15.5,536.0,511.64,392.13
2018,3,18,11,45,301.5,353.0,0.5,15.55,588.0,593.55,451.18
2018,3,18,12,0,388.0,336.0,0.4,15.6,640.0,668.7,503.27
2018,3,18,12,15,356.0,341.5,0.45,15.45,620.5,665.47,500.63
2018,3,18,12,30,324.0,347.0,0.5,15.3,601.0,658.83,496.62
2018,3,18,12,45,207.5,355.5,0.55,15.15,517.5,553.94,421.84
2018,3,18,13,0,91.0,364.0,0.6,15.0,434.0,440.52,338.67
2018,3,18,13,15,64.5,336.0,0.7,14.9,385.0,389.93,302.64
2018,3,18,13,30,38.0,308.0,0.8,14.8,336.0,337.6,263.67
2018,3,18,13,45,29.5,284.5,0.85,14.7,306.0,307.06,241.06
2018,3,18,14,0,21.0,261.0,0.9,14.6,276.0,256.01,202.02
2018,3,18,14,15,16.5,239.5,0.9,14.45,251.0,231.68,183.5
2018,3,18,14,30,12.0,218.0,0.9,14.3,226.0,207.18,164.49
2018,3,18,14,45,10.5,206.0,0.9,14.15,212.5,195.19,155.42
2018,3,18,15,0,9.0,194.0,0.9,14.0,199.0,183.2,146.23
2018,3,18,15,15,6.0,167.0,0.9,14.0,170.5,154.4,123.19
2018,3,18,15,30,3.0,140.0,0.9,14.0,142.0,125.73,99.99
2018,3,18,15,45,13.5,143.0,0.75,13.5,149.0,140.3,113.05
2018,3,18,16,0,24.0,146.0,0.6,13.0,156.0,169.4,137.87
2018,3,18,16,15,74.5,139.5,0.6,12.6,166.0,209.63,173.3
2018,3,18,16,30,125.0,133.0,0.6,12.2,176.0,263.73,219.16
2018,3,18,16,45,83.0,112.0,0.65,11.85,138.5,202.53,167.98
2018,3,18,17,0,41.0,91.0,0.7,11.5,101.0,130.19,106.74
2018,3,18,17,15,74.0,71.5,0.75,11.25,84.5,144.83,119.39
2018,3,18,17,30,107.0,52.0,0.8,11.0,68.0,154.62,126.0
2018,3,18,17,45,70.5,35.0,0.8,10.8,44.0,95.68,71.55
2018,3,18,18,0,34.0,18.0,0.8,10.6,20.0,44.3,0.0
2018,3,18,18,15,17.0,9.0,0.85,10.45,10.0,16.33,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,19,6,15,98.0,11.0,1.15,5.35,16.0,9.39,0.0
2018,3,19,6,30,196.0,22.0,1.2,6.3,32.0,18.64,0.0
2018,3,19,6,45,329.5,33.0,1.3,7.2,73.0,27.36,17.39
2018,3,19,7,0,463.0,44.0,1.4,8.1,114.0,36.01,26.56
2018,3,19,7,15,552.5,51.0,1.5,8.85,166.5,41.03,31.54
2018,3,19,7,30,642.0,58.0,1.6,9.6,219.0,46.12,36.32
2018,3,19,7,45,653.5,67.5,1.65,10.35,263.0,52.47,42.05
2018,3,19,8,0,665.0,77.0,1.7,11.1,307.0,58.5,47.31
2018,3,19,8,15,602.0,100.5,1.9,11.85,333.0,73.72,60.65
2018,3,19,8,30,539.0,124.0,2.1,12.6,359.0,127.9,84.02
2018,3,19,8,45,475.0,157.0,2.3,13.35,381.0,183.1,127.04
2018,3,19,9,0,411.0,190.0,2.5,14.1,403.0,230.72,169.23
2018,3,19,9,15,440.5,199.5,2.5,14.5,445.0,278.64,209.38
2018,3,19,9,30,470.0,209.0,2.5,14.9,487.0,330.06,252.74
2018,3,19,9,45,475.0,222.5,2.5,15.3,518.5,378.15,293.47
2018,3,19,10,0,480.0,236.0,2.5,15.7,550.0,426.46,333.32
2018,3,19,10,15,599.5,204.5,2.55,16.05,615.5,499.68,391.45
2018,3,19,10,30,719.0,173.0,2.6,16.4,681.0,580.72,454.88
2018,3,19,10,45,659.5,204.0,2.65,16.8,682.0,614.97,480.85
2018,3,19,11,0,600.0,235.0,2.7,17.2,683.0,641.35,500.12
2018,3,19,11,15,493.5,285.0,2.75,17.55,659.0,641.08,498.39
2018,3,19,11,30,387.0,335.0,2.8,17.9,635.0,623.16,483.32
2018,3,19,11,45,401.0,332.5,2.85,18.3,646.0,654.75,506.61
2018,3,19,12,0,415.0,330.0,2.9,18.7,657.0,698.73,537.96
2018,3,19,12,15,607.0,249.0,2.8,18.85,727.5,816.72,625.59
2018,3,19,12,30,799.0,168.0,2.7,19.0,798.0,930.01,704.25
2018,3,19,12,45,705.0,204.5,2.6,19.2,756.5,912.35,690.0
2018,3,19,13,0,611.0,241.0,2.5,19.4,715.0,878.32,664.67
2018,3,19,13,15,482.5,284.5,2.35,19.55,654.0,807.37,612.14
2018,3,19,13,30,354.0,328.0,2.2,19.7,593.0,717.56,546.16
2018,3,19,13,45,341.5,317.0,2.05,19.8,566.0,701.24,534.91
2018,3,19,14,0,329.0,306.0,1.9,19.9,539.0,682.78,521.56
2018,3,19,14,15,390.5,270.5,1.65,19.5,535.5,709.56,542.7
2018,3,19,14,30,452.0,235.0,1.4,19.1,532.0,756.57,576.45
2018,3,19,14,45,462.0,220.5,1.2,18.7,509.5,749.84,571.71
2018,3,19,15,0,472.0,206.0,1.0,18.3,487.0,740.35,565.54
2018,3,19,15,15,365.0,213.0,1.0,18.3,421.0,616.25,477.81
2018,3,19,15,30,258.0,220.0,1.0,18.3,355.0,518.55,406.53
2018,3,19,15,45,322.0,187.0,0.75,17.7,339.5,534.88,421.84
2018,3,19,16,0,386.0,154.0,0.5,17.1,324.0,566.76,446.24
2018,3,19,16,15,428.5,127.5,0.5,16.8,295.0,560.98,444.5
2018,3,19,16,30,471.0,101.0,0.5,16.5,266.0,549.52,438.22
2018,3,19,16,45,488.0,84.0,0.5,16.25,230.5,531.72,425.78
2018,3,19,17,0,505.0,67.0,0.5,16.0,195.0,503.31,404.21
2018,3,19,17,15,409.5,58.0,0.55,15.45,146.5,400.36,323.61
2018,3,19,17,30,314.0,49.0,0.6,14.9,98.0,302.46,243.22
2018,3,19,17,45,216.0,35.5,0.7,14.4,63.0,211.88,161.93
2018,3,19,18,0,118.0,22.0,0.8,13.9,28.0,115.79,0.0
2018,3,19,18,15,59.0,11.0,0.85,13.6,14.0,39.31,0.0
2018,3,19,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,20,6,15,5.5,2.0,1.1,10.6,2.5,1.71,0.0
2018,3,20,6,30,11.0,4.0,1.3,10.7,5.0,3.34,0.0
2018,3,20,6,45,5.5,5.0,1.55,10.8,5.5,4.39,0.0
2018,3,20,7,0,0.0,6.0,1.8,10.9,6.0,4.92,0.0
2018,3,20,7,15,0.0,7.5,1.7,10.95,7.5,6.16,0.0
2018,3,20,7,30,0.0,9.0,1.6,11.0,9.0,7.39,1.07
2018,3,20,7,45,0.0,16.0,1.5,11.1,16.0,13.17,6.35
2018,3,20,8,0,0.0,23.0,1.4,11.2,23.0,18.96,11.6
2018,3,20,8,15,0.0,46.0,1.6,11.35,46.0,38.04,28.8
2018,3,20,8,30,0.0,69.0,1.8,11.5,69.0,57.21,43.7
2018,3,20,8,45,0.0,71.5,1.95,11.65,71.5,59.32,45.3
2018,3,20,9,0,0.0,74.0,2.1,11.8,74.0,61.43,46.92
2018,3,20,9,15,0.0,90.0,2.3,11.9,90.0,74.83,58.09
2018,3,20,9,30,0.0,106.0,2.5,12.0,106.0,87.94,68.9
2018,3,20,9,45,0.0,119.0,2.65,12.1,119.0,98.72,77.7
2018,3,20,10,0,0.0,132.0,2.8,12.2,132.0,109.6,86.54
2018,3,20,10,15,0.0,121.5,2.95,12.25,121.5,101.14,79.33
2018,3,20,10,30,0.0,111.0,3.1,12.3,111.0,92.53,72.05
2018,3,20,10,45,2.0,140.5,3.2,12.4,142.0,118.65,93.57
2018,3,20,11,0,4.0,170.0,3.3,12.5,173.0,145.33,115.37
2018,3,20,11,15,3.5,165.0,3.35,12.6,167.5,141.25,111.85
2018,3,20,11,30,3.0,160.0,3.4,12.7,162.0,137.04,108.28
2018,3,20,11,45,1.5,123.5,3.5,12.85,124.5,104.83,81.71
2018,3,20,12,0,0.0,87.0,3.6,13.0,87.0,72.61,55.0
2018,3,20,12,15,0.0,100.0,3.6,13.0,100.0,83.65,64.16
2018,3,20,12,30,0.0,113.0,3.6,13.0,113.0,94.83,73.39
2018,3,20,12,45,0.0,94.5,3.65,13.0,94.5,78.95,60.28
2018,3,20,13,0,0.0,76.0,3.7,13.0,76.0,63.37,47.39
2018,3,20,13,15,0.0,73.5,3.65,13.0,73.5,61.26,45.68
2018,3,20,13,30,0.0,71.0,3.6,13.0,71.0,59.14,43.97
2018,3,20,13,45,0.0,75.0,3.5,13.0,75.0,62.47,46.8
2018,3,20,14,0,0.0,79.0,3.4,13.0,79.0,65.79,49.64
2018,3,20,14,15,0.0,78.0,3.3,13.0,78.0,64.92,49.0
2018,3,20,14,30,0.0,77.0,3.2,13.0,77.0,64.05,48.37
2018,3,20,14,45,0.0,78.0,3.1,13.05,78.0,64.86,49.15
2018,3,20,15,0,0.0,79.0,3.0,13.1,79.0,65.66,49.94
2018,3,20,15,15,0.0,87.0,3.0,13.1,87.0,72.32,55.7
2018,3,20,15,30,0.0,95.0,3.0,13.1,95.0,79.54,61.95
2018,3,20,15,45,0.0,93.0,2.8,13.0,93.0,78.06,60.91
2018,3,20,16,0,0.0,91.0,2.6,12.9,91.0,76.75,60.01
2018,3,20,16,15,0.0,80.5,2.5,12.8,80.5,67.45,52.29
2018,3,20,16,30,0.0,70.0,2.4,12.7,70.0,58.16,44.49
2018,3,20,16,45,0.0,58.0,2.3,12.65,58.0,48.03,35.85
2018,3,20,17,0,0.0,46.0,2.2,12.6,46.0,38.04,27.2
2018,3,20,17,15,0.0,38.0,2.05,12.45,38.0,31.39,21.33
2018,3,20,17,30,0.0,30.0,1.9,12.3,30.0,24.77,15.35
2018,3,20,17,45,5.0,20.5,1.8,12.2,21.0,19.97,10.63
2018,3,20,18,0,10.0,11.0,1.7,12.1,12.0,14.88,0.0
2018,3,20,18,15,5.0,5.5,2.0,12.15,6.0,7.22,0.0
2018,3,20,18,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,21,6,15,1.0,5.0,1.45,13.2,5.0,4.27,0.0
2018,3,21,6,30,2.0,10.0,1.5,13.5,10.0,8.23,0.0
2018,3,21,6,45,1.0,18.0,1.6,13.85,18.0,14.83,6.88
2018,3,21,7,0,0.0,26.0,1.7,14.2,26.0,21.44,13.23
2018,3,21,7,15,0.0,34.0,1.8,14.4,34.0,28.06,19.38
2018,3,21,7,30,0.0,42.0,1.9,14.6,42.0,34.7,25.44
2018,3,21,7,45,0.0,53.0,2.05,14.85,53.0,43.86,33.62
2018,3,21,8,0,0.0,64.0,2.2,15.1,64.0,53.03,41.69
2018,3,21,8,15,0.0,58.0,2.35,15.35,58.0,48.03,37.11
2018,3,21,8,30,0.0,52.0,2.5,15.6,52.0,43.04,30.96
2018,3,21,8,45,0.0,67.0,2.6,15.85,67.0,55.56,41.37
2018,3,21,9,0,0.0,82.0,2.7,16.1,82.0,68.12,51.68
2018,3,21,9,15,0.0,104.0,2.8,16.35,104.0,86.15,66.43
2018,3,21,9,30,0.0,126.0,2.9,16.6,126.0,104.13,80.97
2018,3,21,9,45,0.5,139.5,2.95,16.85,140.0,115.61,90.06
2018,3,21,10,0,1.0,153.0,3.0,17.1,154.0,127.3,99.27
2018,3,21,10,15,4.5,178.0,3.15,17.35,181.5,150.25,117.56
2018,3,21,10,30,8.0,203.0,3.3,17.6,209.0,173.94,136.32
2018,3,21,10,45,20.0,254.0,3.5,17.85,269.0,225.8,177.44
2018,3,21,11,0,32.0,305.0,3.7,18.1,329.0,288.0,226.1
2018,3,21,11,15,34.0,311.5,3.8,18.25,337.5,300.02,235.16
2018,3,21,11,30,36.0,318.0,3.9,18.4,346.0,312.24,244.51
2018,3,21,11,45,60.0,346.0,3.95,18.5,393.5,363.11,284.25
2018,3,21,12,0,84.0,374.0,4.0,18.6,441.0,416.9,325.72
2018,3,21,12,15,87.0,376.5,4.0,18.65,446.0,429.06,334.89
2018,3,21,12,30,90.0,379.0,4.0,18.7,451.0,441.18,344.19
2018,3,21,12,45,86.0,372.5,3.95,18.75,440.5,437.22,341.14
2018,3,21,13,0,82.0,366.0,3.9,18.8,430.0,432.54,337.64
2018,3,21,13,15,73.0,348.5,3.8,18.75,404.5,410.43,320.92
2018,3,21,13,30,64.0,331.0,3.7,18.7,379.0,387.29,303.42
2018,3,21,13,45,108.0,336.0,3.55,18.7,414.5,441.9,346.96
2018,3,21,14,0,152.0,341.0,3.4,18.7,450.0,519.29,406.53
2018,3,21,14,15,104.0,311.5,3.4,18.65,384.5,419.28,330.2
2018,3,21,14,30,56.0,282.0,3.4,18.6,319.0,340.33,268.83
2018,3,21,14,45,55.0,263.0,3.4,18.55,297.5,320.93,254.67
2018,3,21,15,0,54.0,244.0,3.4,18.5,276.0,301.13,239.91
2018,3,21,15,15,42.0,219.0,3.4,18.5,243.0,263.01,210.05
2018,3,21,15,30,30.0,194.0,3.4,18.5,210.0,224.9,179.85
2018,3,21,15,45,35.5,177.0,3.35,18.05,194.0,213.02,171.45
2018,3,21,16,0,41.0,160.0,3.3,17.6,178.0,200.69,162.5
2018,3,21,16,15,60.5,144.5,3.25,17.35,168.0,202.07,165.03
2018,3,21,16,30,80.0,129.0,3.2,17.1,158.0,202.04,166.19
2018,3,21,16,45,99.0,106.5,3.1,16.85,136.5,205.52,169.85
2018,3,21,17,0,118.0,84.0,3.0,16.6,115.0,190.35,157.67
2018,3,21,17,15,109.5,67.5,2.95,16.35,91.0,161.62,132.69
2018,3,21,17,30,101.0,51.0,2.9,16.1,67.0,146.16,117.72
2018,3,21,17,45,74.0,36.5,2.85,15.9,46.0,97.35,73.44
2018,3,21,18,0,47.0,22.0,2.8,15.7,25.0,58.33,10.98
2018,3,21,18,15,23.5,11.0,2.85,15.6,12.5,21.25,0.0
2018,3,21,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.25,13.75,2.0,1.71,0.0
2018,3,22,6,30,0.0,4.0,3.3,13.8,4.0,3.28,0.0
2018,3,22,6,45,0.0,5.5,3.4,13.9,5.5,4.51,0.0
2018,3,22,7,0,0.0,7.0,3.5,14.0,7.0,5.74,0.0
2018,3,22,7,15,0.0,11.0,3.55,14.05,11.0,9.04,2.42
2018,3,22,7,30,0.0,15.0,3.6,14.1,15.0,12.34,5.44
2018,3,22,7,45,0.0,26.0,3.65,14.2,26.0,21.43,13.62
2018,3,22,8,0,0.0,37.0,3.7,14.3,37.0,30.55,21.76
2018,3,22,8,15,0.0,51.5,3.7,14.4,51.5,42.61,32.43
2018,3,22,8,30,0.0,66.0,3.7,14.5,66.0,54.71,40.99
2018,3,22,8,45,1.0,92.5,3.7,14.65,93.0,76.68,59.29
2018,3,22,9,0,2.0,119.0,3.7,14.8,120.0,98.16,76.96
2018,3,22,9,15,2.0,116.5,3.7,14.8,117.5,96.74,75.55
2018,3,22,9,30,2.0,114.0,3.7,14.8,115.0,95.13,74.04
2018,3,22,9,45,1.0,89.5,3.7,14.85,90.0,74.89,57.08
2018,3,22,10,0,0.0,65.0,3.7,14.9,65.0,54.03,39.63
2018,3,22,10,15,3.0,106.5,3.75,14.85,108.5,90.27,69.63
2018,3,22,10,30,6.0,148.0,3.8,14.8,152.0,126.87,99.61
2018,3,22,10,45,24.0,199.0,3.85,14.75,217.0,186.06,147.89
2018,3,22,11,0,42.0,250.0,3.9,14.7,282.0,245.94,196.14
2018,3,22,11,15,83.5,293.5,3.95,14.4,358.5,319.68,255.62
2018,3,22,11,30,125.0,337.0,4.0,14.1,435.0,410.41,327.52
2018,3,22,11,45,126.0,343.0,4.0,13.85,443.0,427.09,340.54
2018,3,22,12,0,127.0,349.0,4.0,13.6,451.0,443.53,353.61
2018,3,22,12,15,188.0,358.0,4.05,13.35,508.5,516.1,411.57
2018,3,22,12,30,249.0,367.0,4.1,13.1,566.0,609.33,484.0
2018,3,22,12,45,425.5,300.5,4.15,12.9,637.0,738.6,586.0
2018,3,22,13,0,602.0,234.0,4.2,12.7,708.0,863.27,682.41
2018,3,22,13,15,621.0,225.0,4.2,12.7,705.0,888.88,701.2
2018,3,22,13,30,640.0,216.0,4.2,12.7,702.0,911.82,718.64
2018,3,22,13,45,682.5,193.5,4.25,12.75,697.5,941.43,740.8
2018,3,22,14,0,725.0,171.0,4.3,12.8,693.0,967.16,760.24
2018,3,22,14,15,631.0,195.5,4.3,12.9,636.0,901.57,713.89
2018,3,22,14,30,537.0,220.0,4.3,13.0,579.0,825.26,658.44
2018,3,22,14,45,609.5,184.0,4.3,13.15,570.0,864.88,690.28
2018,3,22,15,0,682.0,148.0,4.3,13.3,561.0,891.87,710.92
2018,3,22,15,15,743.5,121.5,4.3,13.3,542.0,911.26,726.65
2018,3,22,15,30,805.0,95.0,4.3,13.3,523.0,918.0,733.4
2018,3,22,15,45,781.5,91.5,4.35,13.0,476.0,873.15,703.76
2018,3,22,16,0,758.0,88.0,4.4,12.7,429.0,826.1,672.2
2018,3,22,16,15,726.0,83.5,4.3,12.2,379.0,774.54,635.92
2018,3,22,16,30,694.0,79.0,4.2,11.7,329.0,716.65,593.75
2018,3,22,16,45,645.5,73.5,4.15,11.25,277.5,643.91,538.59
2018,3,22,17,0,597.0,68.0,4.1,10.8,226.0,572.6,482.3
2018,3,22,17,15,522.5,59.5,3.8,10.2,175.5,481.13,406.3
2018,3,22,17,30,448.0,51.0,3.5,9.6,125.0,394.58,330.13
2018,3,22,17,45,321.5,39.5,3.25,9.05,82.5,279.02,224.93
2018,3,22,18,0,195.0,28.0,3.0,8.5,40.0,170.02,62.64
2018,3,22,18,15,97.5,14.0,2.8,8.15,20.0,61.06,0.0
2018,3,22,18,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,23,5,45,6.0,1.0,0.95,6.05,1.0,0.0,0.0
2018,3,23,6,0,12.0,2.0,0.9,6.3,2.0,0.0,0.0
2018,3,23,6,15,132.0,15.0,0.9,7.1,24.0,12.8,0.0
2018,3,23,6,30,252.0,28.0,0.9,7.9,46.0,23.64,8.07
2018,3,23,6,45,369.5,38.5,0.85,8.7,89.0,31.75,22.09
2018,3,23,7,0,487.0,49.0,0.8,9.5,132.0,39.81,30.1
2018,3,23,7,15,569.0,56.0,0.8,10.0,185.5,44.71,34.88
2018,3,23,7,30,651.0,63.0,0.8,10.5,239.0,49.65,39.47
2018,3,23,7,45,697.5,67.5,0.8,11.0,292.0,52.38,41.88
2018,3,23,8,0,744.0,72.0,0.8,11.5,345.0,60.05,48.6
2018,3,23,8,15,776.5,76.0,0.85,11.9,397.0,65.8,53.51
2018,3,23,8,30,809.0,80.0,0.9,12.3,449.0,126.43,71.62
2018,3,23,8,45,833.0,83.0,0.95,12.65,498.0,189.07,115.61
2018,3,23,9,0,857.0,86.0,1.0,13.0,547.0,254.37,170.06
2018,3,23,9,15,875.5,88.5,1.15,13.3,592.0,320.08,228.15
2018,3,23,9,30,894.0,91.0,1.3,13.6,637.0,389.72,289.47
2018,3,23,9,45,908.0,92.5,1.4,13.95,676.0,454.23,345.51
2018,3,23,10,0,922.0,94.0,1.5,14.3,715.0,518.81,399.93
2018,3,23,10,15,932.5,94.5,1.7,14.55,747.0,580.47,451.09
2018,3,23,10,30,943.0,95.0,1.9,14.8,779.0,641.2,500.05
2018,3,23,10,45,951.5,94.5,2.05,15.05,804.0,698.53,544.9
2018,3,23,11,0,960.0,94.0,2.2,15.3,829.0,754.14,587.35
2018,3,23,11,15,963.0,95.0,2.35,15.45,845.0,805.18,624.72
2018,3,23,11,30,966.0,96.0,2.5,15.6,861.0,853.53,658.59
2018,3,23,11,45,953.0,101.5,2.65,15.75,862.5,890.37,684.28
2018,3,23,12,0,940.0,107.0,2.8,15.9,864.0,923.01,707.14
2018,3,23,12,15,953.0,102.5,2.9,15.9,869.5,964.44,736.05
2018,3,23,12,30,966.0,98.0,3.0,15.9,875.0,1002.91,762.81
2018,3,23,12,45,963.5,97.5,3.15,15.9,866.0,1027.73,780.82
2018,3,23,13,0,961.0,97.0,3.3,15.9,857.0,1048.52,796.35
2018,3,23,13,15,897.0,119.5,3.35,15.8,817.5,1029.37,784.44
2018,3,23,13,30,833.0,142.0,3.4,15.7,778.0,1018.0,778.28
2018,3,23,13,45,783.0,156.5,3.45,15.6,740.0,993.77,763.29
2018,3,23,14,0,733.0,171.0,3.5,15.5,702.0,975.17,752.31
2018,3,23,14,15,733.5,162.5,3.55,15.25,674.5,969.76,750.95
2018,3,23,14,30,734.0,154.0,3.6,15.0,647.0,960.64,747.02
2018,3,23,14,45,677.5,161.0,3.65,14.8,596.5,908.18,712.36
2018,3,23,15,0,621.0,168.0,3.7,14.6,546.0,852.99,675.5
2018,3,23,15,15,638.5,150.0,3.7,14.6,514.5,841.34,669.15
2018,3,23,15,30,656.0,132.0,3.7,14.6,483.0,825.51,659.48
2018,3,23,15,45,730.0,105.5,3.65,13.9,463.0,847.74,679.32
2018,3,23,16,0,804.0,79.0,3.6,13.2,443.0,856.37,689.0
2018,3,23,16,15,770.0,75.5,3.4,12.8,391.0,796.98,646.67
2018,3,23,16,30,736.0,72.0,3.2,12.4,339.0,736.71,603.09
2018,3,23,16,45,688.0,66.5,3.0,12.0,285.5,668.04,551.6
2018,3,23,17,0,640.0,61.0,2.8,11.6,232.0,595.69,495.22
2018,3,23,17,15,563.0,54.5,2.45,10.9,180.5,503.4,420.34
2018,3,23,17,30,486.0,48.0,2.1,10.2,129.0,416.27,344.95
2018,3,23,17,45,360.0,37.5,1.75,9.5,86.0,300.83,241.59
2018,3,23,18,0,234.0,27.0,1.4,8.8,43.0,187.46,84.96
2018,3,23,18,15,122.5,14.5,1.35,8.6,22.5,73.92,0.0
2018,3,23,18,30,11.0,2.0,1.3,8.4,2.0,0.0,0.0
2018,3,23,18,45,5.5,1.0,1.25,8.15,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,24,5,45,1.0,1.0,0.85,8.75,1.0,0.0,0.0
2018,3,24,6,0,2.0,2.0,0.8,8.8,2.0,0.0,0.0
2018,3,24,6,15,7.0,13.0,0.95,9.15,13.5,11.1,0.0
2018,3,24,6,30,12.0,24.0,1.1,9.5,25.0,19.5,7.29
2018,3,24,6,45,42.5,44.0,1.25,9.8,51.0,34.26,24.3
2018,3,24,7,0,73.0,64.0,1.4,10.1,77.0,48.96,38.2
2018,3,24,7,15,108.0,84.5,1.55,10.3,110.5,63.73,51.9
2018,3,24,7,30,143.0,105.0,1.7,10.5,144.0,78.21,65.09
2018,3,24,7,45,86.0,102.0,1.8,10.65,127.0,76.99,63.99
2018,3,24,8,0,29.0,99.0,1.9,10.8,110.0,77.95,64.72
2018,3,24,8,15,18.5,92.5,1.95,10.95,100.0,74.05,61.04
2018,3,24,8,30,8.0,86.0,2.0,11.1,90.0,71.88,55.89
2018,3,24,8,45,7.5,109.5,2.1,11.3,113.5,91.0,71.84
2018,3,24,9,0,7.0,133.0,2.2,11.5,137.0,110.23,87.75
2018,3,24,9,15,96.0,186.0,2.3,11.8,245.0,175.91,139.07
2018,3,24,9,30,185.0,239.0,2.4,12.1,353.0,256.32,202.82
2018,3,24,9,45,241.0,265.5,2.55,12.4,423.5,316.82,251.35
2018,3,24,10,0,297.0,292.0,2.7,12.7,494.0,384.71,305.59
2018,3,24,10,15,270.5,264.0,2.85,12.85,454.0,371.33,296.67
2018,3,24,10,30,244.0,236.0,3.0,13.0,414.0,352.49,283.21
2018,3,24,10,45,200.5,237.5,3.1,13.2,387.0,343.96,276.77
2018,3,24,11,0,157.0,239.0,3.2,13.4,360.0,323.01,259.99
2018,3,24,11,15,384.5,243.5,3.35,13.45,547.5,524.77,421.22
2018,3,24,11,30,612.0,248.0,3.5,13.5,735.0,732.9,579.95
2018,3,24,11,45,772.0,181.5,3.65,13.55,802.0,833.62,656.62
2018,3,24,12,0,932.0,115.0,3.8,13.6,869.0,924.68,721.59
2018,3,24,12,15,933.5,114.0,3.9,13.55,869.0,959.25,745.95
2018,3,24,12,30,935.0,113.0,4.0,13.5,869.0,990.35,768.34
2018,3,24,12,45,684.5,197.0,4.1,13.4,747.5,886.21,695.37
2018,3,24,13,0,434.0,281.0,4.2,13.3,626.0,742.16,587.21
2018,3,24,13,15,315.5,315.0,4.25,13.2,563.0,653.76,520.33
