Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,13,30,197.0,349.0,4.3,13.1,500.0,559.98,447.16
2018,3,24,13,45,469.0,260.0,4.35,13.0,605.0,787.79,627.66
2018,3,24,14,0,741.0,171.0,4.4,12.9,710.0,983.15,773.07
2018,3,24,14,15,753.5,158.0,4.4,12.75,686.0,984.76,774.37
2018,3,24,14,30,766.0,145.0,4.4,12.6,662.0,982.31,774.46
2018,3,24,14,45,570.5,184.0,4.35,12.45,557.0,824.9,661.62
2018,3,24,15,0,375.0,223.0,4.3,12.3,452.0,638.03,519.41
2018,3,24,15,15,605.0,157.5,4.3,12.3,497.0,816.32,660.8
2018,3,24,15,30,835.0,92.0,4.3,12.3,542.0,942.2,754.2
2018,3,24,15,45,823.5,86.5,4.15,11.85,496.5,905.32,728.54
2018,3,24,16,0,812.0,81.0,4.0,11.4,451.0,865.52,701.93
2018,3,24,16,15,751.0,80.5,3.75,11.05,392.0,785.76,643.94
2018,3,24,16,30,690.0,80.0,3.5,10.7,333.0,713.12,590.15
2018,3,24,16,45,625.5,74.0,3.2,10.35,276.5,627.06,523.92
2018,3,24,17,0,561.0,68.0,2.9,10.0,220.0,543.92,457.75
2018,3,24,17,15,533.5,58.0,2.55,9.3,177.0,485.93,409.4
2018,3,24,17,30,506.0,48.0,2.2,8.6,134.0,428.9,357.94
2018,3,24,17,45,381.5,38.0,1.8,7.9,90.0,313.99,254.56
2018,3,24,18,0,257.0,28.0,1.4,7.2,46.0,202.16,106.12
2018,3,24,18,15,135.0,15.0,1.4,7.0,24.0,80.46,0.0
2018,3,24,18,30,13.0,2.0,1.4,6.8,2.0,0.0,0.0
2018,3,24,18,45,6.5,1.0,1.35,6.6,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,1.05,5.7,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,1.0,5.9,2.0,0.0,0.0
2018,3,25,6,15,80.0,17.5,1.05,6.6,23.5,14.94,0.0
2018,3,25,6,30,152.0,33.0,1.1,7.3,45.0,25.46,12.94
2018,3,25,6,45,195.5,49.0,1.15,8.0,76.5,37.25,27.26
2018,3,25,7,0,239.0,65.0,1.2,8.7,108.0,48.65,38.22
2018,3,25,7,15,401.0,72.0,1.35,9.05,172.5,54.04,43.48
2018,3,25,7,30,563.0,79.0,1.5,9.4,237.0,61.41,50.27
2018,3,25,7,45,614.0,85.5,1.65,9.75,289.5,65.07,53.51
2018,3,25,8,0,665.0,92.0,1.8,10.1,342.0,68.7,56.6
2018,3,25,8,15,702.0,97.5,1.85,10.35,394.5,77.03,63.84
2018,3,25,8,30,739.0,103.0,1.9,10.6,447.0,135.18,81.54
2018,3,25,8,45,756.5,108.5,2.0,10.85,492.5,195.12,125.14
2018,3,25,9,0,774.0,114.0,2.1,11.1,538.0,257.02,177.83
2018,3,25,9,15,769.0,124.0,2.15,11.4,573.0,317.87,232.92
2018,3,25,9,30,764.0,134.0,2.2,11.7,608.0,377.5,286.74
2018,3,25,9,45,785.5,134.5,2.3,12.0,647.0,440.97,341.94
2018,3,25,10,0,807.0,135.0,2.4,12.3,686.0,502.5,394.28
2018,3,25,10,15,858.0,122.5,2.45,12.5,732.0,569.07,449.07
2018,3,25,10,30,909.0,110.0,2.5,12.7,778.0,636.85,503.46
2018,3,25,10,45,918.5,109.5,2.6,12.85,802.5,693.21,548.04
2018,3,25,11,0,928.0,109.0,2.7,13.0,827.0,748.01,590.39
2018,3,25,11,15,933.5,109.0,2.75,13.1,843.5,798.53,627.9
2018,3,25,11,30,939.0,109.0,2.8,13.2,860.0,846.65,661.54
2018,3,25,11,45,943.5,108.0,2.85,13.25,869.0,890.34,691.92
2018,3,25,12,0,948.0,107.0,2.9,13.3,878.0,931.06,720.09
2018,3,25,12,15,949.0,106.5,3.0,13.35,878.0,966.01,744.58
2018,3,25,12,30,950.0,106.0,3.1,13.4,878.0,997.4,766.68
2018,3,25,12,45,950.0,104.0,3.15,13.45,869.5,1022.58,784.17
2018,3,25,13,0,950.0,102.0,3.2,13.5,861.0,1043.84,799.14
2018,3,25,13,15,946.5,101.0,3.25,13.5,844.0,1058.71,810.07
2018,3,25,13,30,943.0,100.0,3.3,13.5,827.0,1069.43,818.41
2018,3,25,13,45,937.5,98.5,3.3,13.5,802.5,1073.38,821.91
2018,3,25,14,0,932.0,97.0,3.3,13.5,778.0,1073.12,822.8
2018,3,25,14,15,923.0,95.5,3.3,13.4,746.0,1065.14,818.96
2018,3,25,14,30,914.0,94.0,3.3,13.3,714.0,1053.08,812.56
2018,3,25,14,45,902.5,91.5,3.25,13.25,675.5,1033.36,800.46
2018,3,25,15,0,891.0,89.0,3.2,13.2,637.0,1009.89,785.91
2018,3,25,15,15,874.0,86.5,3.2,13.2,592.5,977.47,765.42
2018,3,25,15,30,857.0,84.0,3.2,13.2,548.0,952.7,750.3
2018,3,25,15,45,818.0,84.5,3.1,12.85,495.5,897.05,713.07
2018,3,25,16,0,779.0,85.0,3.0,12.5,443.0,839.81,674.24
2018,3,25,16,15,587.5,102.5,2.75,12.1,354.5,675.0,552.74
2018,3,25,16,30,396.0,120.0,2.5,11.7,266.0,506.68,422.28
2018,3,25,16,45,239.0,106.0,2.25,11.35,190.0,330.64,279.12
2018,3,25,17,0,82.0,92.0,2.0,11.0,114.0,171.73,143.6
2018,3,25,17,15,41.0,70.5,1.85,10.25,81.5,102.21,83.55
2018,3,25,17,30,0.0,49.0,1.7,9.5,49.0,43.84,32.0
2018,3,25,17,45,6.5,33.0,1.5,8.75,33.5,32.66,21.88
2018,3,25,18,0,13.0,17.0,1.3,8.0,18.0,22.02,7.88
2018,3,25,18,15,13.0,9.5,1.3,7.85,10.0,14.61,0.0
2018,3,25,18,30,13.0,2.0,1.3,7.7,2.0,0.0,0.0
2018,3,25,18,45,6.5,1.0,1.3,7.5,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,26,5,45,20.5,3.0,1.35,4.5,2.5,0.0,0.0
2018,3,26,6,0,41.0,6.0,1.4,4.8,5.0,0.0,0.0
2018,3,26,6,15,191.5,18.5,1.7,5.75,32.5,15.79,0.0
2018,3,26,6,30,342.0,31.0,2.0,6.7,60.0,26.08,14.53
2018,3,26,6,45,448.0,39.0,2.25,7.65,105.0,32.02,22.77
2018,3,26,7,0,554.0,47.0,2.5,8.6,150.0,38.06,28.75
2018,3,26,7,15,631.5,52.0,2.75,9.2,205.0,45.25,35.52
2018,3,26,7,30,709.0,57.0,3.0,9.8,260.0,49.13,39.08
2018,3,26,7,45,752.0,61.5,3.2,10.45,314.5,52.35,41.89
2018,3,26,8,0,795.0,66.0,3.4,11.1,369.0,55.54,44.57
2018,3,26,8,15,823.5,69.5,3.5,11.6,421.5,65.44,53.19
2018,3,26,8,30,852.0,73.0,3.6,12.1,474.0,128.43,70.87
2018,3,26,8,45,871.0,76.5,3.7,12.65,523.0,198.69,122.51
2018,3,26,9,0,890.0,80.0,3.8,13.2,572.0,264.95,179.17
2018,3,26,9,15,904.5,81.5,3.9,13.65,615.0,329.9,237.95
2018,3,26,9,30,919.0,83.0,4.0,14.1,658.0,395.49,297.37
2018,3,26,9,45,931.0,84.5,4.05,14.5,696.5,460.43,355.14
2018,3,26,10,0,943.0,86.0,4.1,14.9,735.0,525.17,410.98
2018,3,26,10,15,950.0,88.0,4.1,15.2,766.0,587.24,462.98
2018,3,26,10,30,957.0,90.0,4.1,15.5,797.0,647.99,512.2
2018,3,26,10,45,960.0,92.0,4.15,15.8,820.0,704.61,556.89
2018,3,26,11,0,963.0,94.0,4.2,16.1,843.0,758.99,598.62
2018,3,26,11,15,968.5,93.5,4.15,16.3,859.5,810.35,635.75
2018,3,26,11,30,974.0,93.0,4.1,16.5,876.0,859.17,669.38
2018,3,26,11,45,976.5,92.0,4.1,16.75,883.5,902.26,698.67
2018,3,26,12,0,979.0,91.0,4.1,17.0,891.0,942.11,725.49
2018,3,26,12,15,976.5,92.0,4.05,17.15,889.5,976.15,748.11
2018,3,26,12,30,974.0,93.0,4.0,17.3,888.0,1006.37,768.02
2018,3,26,12,45,969.0,94.0,3.95,17.4,878.0,1030.29,783.76
2018,3,26,13,0,964.0,95.0,3.9,17.5,868.0,1050.08,796.78
2018,3,26,13,15,956.0,96.0,3.85,17.55,849.5,1062.74,805.23
2018,3,26,13,30,948.0,97.0,3.8,17.6,831.0,1071.14,810.99
2018,3,26,13,45,938.5,97.5,3.8,17.65,805.5,1073.21,813.08
2018,3,26,14,0,929.0,98.0,3.8,17.7,780.0,1071.09,812.56
2018,3,26,14,15,917.0,97.5,3.75,17.6,747.0,1061.14,807.03
2018,3,26,14,30,905.0,97.0,3.7,17.5,714.0,1047.19,799.0
2018,3,26,14,45,889.5,96.0,3.65,17.45,674.5,1025.28,785.54
2018,3,26,15,0,874.0,95.0,3.6,17.4,635.0,999.8,769.74
2018,3,26,15,15,857.0,91.5,3.6,17.4,590.5,977.75,756.59
2018,3,26,15,30,840.0,88.0,3.6,17.4,546.0,940.85,732.97
2018,3,26,15,45,815.0,86.0,3.35,17.0,497.5,895.47,702.65
2018,3,26,16,0,790.0,84.0,3.1,16.6,449.0,847.89,670.39
2018,3,26,16,15,755.0,80.0,2.75,16.0,396.5,787.28,627.87
2018,3,26,16,30,720.0,76.0,2.4,15.4,344.0,731.4,587.88
2018,3,26,16,45,671.0,71.0,2.0,14.8,291.0,657.95,533.07
2018,3,26,17,0,622.0,66.0,1.6,14.2,238.0,586.05,477.6
2018,3,26,17,15,550.0,58.5,1.55,13.3,186.5,496.77,408.47
2018,3,26,17,30,478.0,51.0,1.5,12.4,135.0,412.31,338.18
2018,3,26,17,45,361.5,40.0,1.4,11.45,91.5,302.67,243.17
2018,3,26,18,0,245.0,29.0,1.3,10.5,48.0,198.89,121.83
2018,3,26,18,15,129.0,15.5,1.35,10.25,25.0,77.55,0.0
2018,3,26,18,30,13.0,2.0,1.4,10.0,2.0,0.0,0.0
2018,3,26,18,45,6.5,1.0,1.4,9.75,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,27,5,45,20.0,3.0,1.2,6.6,2.5,0.0,0.0
2018,3,27,6,0,40.0,6.0,1.2,7.0,5.0,0.0,0.0
2018,3,27,6,15,180.5,18.5,1.3,8.2,32.5,15.79,0.0
2018,3,27,6,30,321.0,31.0,1.4,9.4,60.0,25.85,14.97
2018,3,27,6,45,431.0,40.0,1.5,10.6,106.5,32.68,23.17
2018,3,27,7,0,541.0,49.0,1.6,11.8,153.0,39.53,29.74
2018,3,27,7,15,606.5,55.0,1.75,12.4,205.0,43.67,33.67
2018,3,27,7,30,672.0,61.0,1.9,13.0,257.0,47.83,37.43
2018,3,27,7,45,713.5,66.5,2.0,13.65,310.5,55.92,44.54
2018,3,27,8,0,755.0,72.0,2.1,14.3,364.0,59.69,47.66
2018,3,27,8,15,784.5,76.0,2.2,14.8,415.5,70.78,47.8
2018,3,27,8,30,814.0,80.0,2.3,15.3,467.0,131.77,73.81
2018,3,27,8,45,834.5,83.0,2.4,15.8,515.0,194.21,118.69
2018,3,27,9,0,855.0,86.0,2.5,16.3,563.0,258.82,173.07
2018,3,27,9,15,858.0,92.5,2.6,16.75,602.0,323.24,230.52
2018,3,27,9,30,861.0,99.0,2.7,17.2,641.0,387.17,287.34
2018,3,27,9,45,880.5,99.0,2.8,17.65,681.5,453.09,344.1
2018,3,27,10,0,900.0,99.0,2.9,18.1,722.0,517.29,397.95
2018,3,27,10,15,908.0,100.5,2.95,18.45,752.5,577.12,446.89
2018,3,27,10,30,916.0,102.0,3.0,18.8,783.0,635.8,493.32
2018,3,27,10,45,921.0,104.0,3.0,19.15,806.5,691.63,535.96
2018,3,27,11,0,926.0,106.0,3.0,19.5,830.0,745.52,575.87
2018,3,27,11,15,929.5,106.0,3.05,19.75,845.0,794.28,610.88
2018,3,27,11,30,933.0,106.0,3.1,20.0,860.0,840.45,642.17
2018,3,27,11,45,873.5,137.0,3.1,20.25,848.0,870.39,661.66
2018,3,27,12,0,814.0,168.0,3.1,20.5,836.0,886.07,671.4
2018,3,27,12,15,726.0,211.5,3.1,20.6,807.0,889.11,673.06
2018,3,27,12,30,638.0,255.0,3.1,20.7,778.0,876.73,662.62
2018,3,27,12,45,690.0,226.0,3.1,20.85,786.5,920.75,694.41
2018,3,27,13,0,742.0,197.0,3.1,21.0,795.0,962.11,722.0
2018,3,27,13,15,739.0,193.0,3.05,21.05,778.5,972.63,728.69
2018,3,27,13,30,736.0,189.0,3.0,21.1,762.0,979.5,733.33
2018,3,27,13,45,764.5,168.0,2.95,21.15,747.0,995.84,744.47
2018,3,27,14,0,793.0,147.0,2.9,21.2,732.0,1000.21,747.65
2018,3,27,14,15,816.5,130.0,2.85,21.15,710.5,1008.55,754.04
2018,3,27,14,30,840.0,113.0,2.8,21.1,689.0,1012.09,757.36
2018,3,27,14,45,839.0,105.5,2.7,21.1,654.0,997.43,748.14
2018,3,27,15,0,838.0,98.0,2.6,21.1,619.0,978.81,736.56
2018,3,27,15,15,847.5,88.0,2.6,21.1,583.5,963.42,728.24
2018,3,27,15,30,857.0,78.0,2.6,21.1,548.0,933.09,709.76
2018,3,27,15,45,836.0,75.5,2.25,20.8,500.0,900.93,687.69
2018,3,27,16,0,815.0,73.0,1.9,20.5,452.0,855.87,656.35
2018,3,27,16,15,785.0,69.5,1.65,19.9,400.5,799.6,618.44
2018,3,27,16,30,755.0,66.0,1.4,19.3,349.0,742.27,578.91
2018,3,27,16,45,710.5,61.5,1.15,18.65,296.0,671.45,528.46
2018,3,27,17,0,666.0,57.0,0.9,18.0,243.0,601.6,476.89
2018,3,27,17,15,592.5,52.0,0.95,17.1,191.5,517.79,415.38
2018,3,27,17,30,519.0,47.0,1.0,16.2,140.0,434.12,348.67
2018,3,27,17,45,384.5,38.0,1.05,15.3,94.5,314.2,248.54
2018,3,27,18,0,250.0,29.0,1.1,14.4,49.0,203.08,129.18
2018,3,27,18,15,134.5,16.0,1.1,14.05,25.5,80.54,0.0
2018,3,27,18,30,19.0,3.0,1.1,13.7,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.1,13.35,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,28,5,45,20.5,3.0,0.9,10.45,3.0,0.0,0.0
2018,3,28,6,0,41.0,6.0,0.9,10.5,6.0,5.12,0.0
2018,3,28,6,15,177.5,19.0,1.0,11.25,34.0,15.94,0.0
2018,3,28,6,30,314.0,32.0,1.1,12.0,62.0,26.57,15.94
2018,3,28,6,45,418.0,41.0,1.2,12.75,107.5,33.35,23.63
2018,3,28,7,0,522.0,50.0,1.3,13.5,153.0,40.13,30.1
2018,3,28,7,15,587.0,57.0,1.4,14.15,205.0,45.01,34.64
2018,3,28,7,30,652.0,64.0,1.5,14.8,257.0,49.84,38.95
2018,3,28,7,45,695.5,69.0,1.55,15.45,310.0,52.92,41.55
2018,3,28,8,0,739.0,74.0,1.6,16.1,363.0,60.96,48.43
2018,3,28,8,15,770.0,77.5,1.65,16.7,414.5,72.78,48.32
2018,3,28,8,30,801.0,81.0,1.7,17.3,466.0,132.58,74.02
2018,3,28,8,45,823.5,83.5,1.75,17.95,514.0,194.09,117.86
2018,3,28,9,0,846.0,86.0,1.8,18.6,562.0,258.02,170.9
2018,3,28,9,15,866.0,87.0,1.85,19.1,606.0,325.84,229.54
2018,3,28,9,30,886.0,88.0,1.9,19.6,650.0,390.55,285.62
2018,3,28,9,45,903.0,87.5,1.95,20.05,689.0,453.83,339.5
2018,3,28,10,0,920.0,87.0,2.0,20.5,728.0,517.46,391.92
2018,3,28,10,15,928.0,88.0,2.05,20.9,758.5,577.72,440.15
2018,3,28,10,30,936.0,89.0,2.1,21.3,789.0,636.79,485.79
2018,3,28,10,45,941.5,90.5,2.1,21.7,813.0,693.25,527.73
2018,3,28,11,0,947.0,92.0,2.1,22.1,837.0,747.77,566.9
2018,3,28,11,15,950.5,92.5,2.2,22.3,852.5,797.67,601.74
2018,3,28,11,30,954.0,93.0,2.3,22.5,868.0,844.93,633.46
2018,3,28,11,45,956.0,93.5,2.35,22.75,876.0,888.12,661.65
2018,3,28,12,0,958.0,94.0,2.4,23.0,884.0,928.15,687.57
2018,3,28,12,15,958.5,94.0,2.45,23.1,884.0,963.0,710.35
2018,3,28,12,30,959.0,94.0,2.5,23.2,884.0,994.25,730.79
2018,3,28,12,45,957.5,93.5,2.55,23.35,875.5,1019.33,747.12
2018,3,28,13,0,956.0,93.0,2.6,23.5,867.0,1040.45,761.01
2018,3,28,13,15,952.0,92.5,2.6,23.55,850.0,1055.05,770.61
2018,3,28,13,30,948.0,92.0,2.6,23.6,833.0,1065.48,777.73
2018,3,28,13,45,941.0,91.5,2.6,23.65,808.0,1068.69,780.41
2018,3,28,14,0,934.0,91.0,2.6,23.7,783.0,1067.7,780.63
2018,3,28,14,15,924.5,89.5,2.55,23.65,750.5,1058.83,775.75
2018,3,28,14,30,915.0,88.0,2.5,23.6,718.0,1045.91,768.47
2018,3,28,14,45,903.0,86.0,2.45,23.55,679.5,1025.94,756.78
2018,3,28,15,0,891.0,84.0,2.4,23.5,641.0,1002.25,742.8
2018,3,28,15,15,875.0,82.0,2.4,23.5,597.0,971.13,724.33
2018,3,28,15,30,859.0,80.0,2.4,23.5,553.0,936.9,703.73
2018,3,28,15,45,837.5,77.0,2.1,23.15,504.5,903.56,681.63
2018,3,28,16,0,816.0,74.0,1.8,22.8,456.0,857.3,650.36
2018,3,28,16,15,786.0,70.5,1.6,22.2,404.5,800.95,613.33
2018,3,28,16,30,756.0,67.0,1.4,21.6,353.0,743.55,574.68
2018,3,28,16,45,713.5,62.0,1.2,20.95,300.0,673.63,525.9
2018,3,28,17,0,671.0,57.0,1.0,20.3,247.0,604.56,475.91
2018,3,28,17,15,606.5,51.0,1.0,19.3,195.5,525.42,418.17
2018,3,28,17,30,542.0,45.0,1.0,18.3,144.0,445.93,355.32
2018,3,28,17,45,425.0,36.5,1.05,17.35,98.5,336.45,264.44
2018,3,28,18,0,308.0,28.0,1.1,16.4,53.0,235.79,155.49
2018,3,28,18,15,166.5,16.0,1.1,16.0,28.0,96.23,0.0
2018,3,28,18,30,25.0,4.0,1.1,15.6,3.0,0.0,0.0
2018,3,28,18,45,12.5,2.0,1.1,15.25,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,5,45,28.5,4.0,1.0,12.55,4.0,0.0,0.0
2018,3,29,6,0,57.0,8.0,1.0,12.6,8.0,6.83,0.0
2018,3,29,6,15,134.5,21.5,1.05,13.3,32.0,16.75,0.0
2018,3,29,6,30,212.0,35.0,1.1,14.0,56.0,27.02,16.58
2018,3,29,6,45,277.0,49.0,1.2,14.75,94.0,37.4,27.02
2018,3,29,7,0,342.0,63.0,1.3,15.5,132.0,47.53,36.39
2018,3,29,7,15,432.0,71.5,1.35,16.1,184.5,53.68,42.03
2018,3,29,7,30,522.0,80.0,1.4,16.7,237.0,61.03,48.5
2018,3,29,7,45,599.5,82.5,1.45,17.3,295.0,61.87,49.07
2018,3,29,8,0,677.0,85.0,1.5,17.9,353.0,62.98,49.81
2018,3,29,8,15,747.5,82.0,1.5,18.45,414.5,76.82,50.66
2018,3,29,8,30,818.0,79.0,1.5,19.0,476.0,133.81,73.54
2018,3,29,8,45,730.5,111.5,1.55,19.6,492.0,197.49,123.71
2018,3,29,9,0,643.0,144.0,1.6,20.2,508.0,255.03,175.07
2018,3,29,9,15,722.5,131.0,1.65,20.8,569.5,313.88,222.81
2018,3,29,9,30,802.0,118.0,1.7,21.4,631.0,384.48,280.38
2018,3,29,9,45,863.0,103.0,1.75,22.0,683.5,451.31,335.0
2018,3,29,10,0,924.0,88.0,1.8,22.6,736.0,521.3,390.82
2018,3,29,10,15,932.0,89.5,1.8,23.1,767.0,582.19,438.42
2018,3,29,10,30,940.0,91.0,1.8,23.6,798.0,641.89,483.34
2018,3,29,10,45,945.0,92.5,1.85,24.15,821.5,698.21,524.46
2018,3,29,11,0,950.0,94.0,1.9,24.7,845.0,752.51,562.85
2018,3,29,11,15,953.0,95.0,2.0,24.95,861.0,802.61,597.2
2018,3,29,11,30,956.0,96.0,2.1,25.2,877.0,850.04,628.43
2018,3,29,11,45,957.0,97.0,2.15,25.5,884.5,892.95,655.84
2018,3,29,12,0,958.0,98.0,2.2,25.8,892.0,932.64,680.96
2018,3,29,12,15,935.0,109.5,2.25,25.85,884.0,958.07,697.42
2018,3,29,12,30,912.0,121.0,2.3,25.9,876.0,978.67,710.95
2018,3,29,12,45,918.0,116.0,2.35,26.0,869.0,1005.49,728.47
2018,3,29,13,0,924.0,111.0,2.4,26.1,862.0,1028.65,743.64
2018,3,29,13,15,931.5,105.0,2.35,26.05,849.0,1048.41,756.11
2018,3,29,13,30,939.0,99.0,2.3,26.0,836.0,1064.19,766.15
2018,3,29,13,45,905.5,109.0,2.3,26.0,802.0,1052.19,759.24
2018,3,29,14,0,872.0,119.0,2.3,26.0,768.0,1035.85,749.98
2018,3,29,14,15,841.0,122.0,2.3,25.9,727.0,1023.73,743.86
2018,3,29,14,30,810.0,125.0,2.3,25.8,686.0,994.64,726.85
2018,3,29,14,45,825.5,112.5,2.3,25.75,657.0,991.17,726.52
2018,3,29,15,0,841.0,100.0,2.3,25.7,628.0,983.11,723.1
2018,3,29,15,15,808.0,100.0,2.3,25.7,579.0,938.36,695.54
2018,3,29,15,30,775.0,100.0,2.3,25.7,530.0,891.18,666.36
2018,3,29,15,45,790.5,89.5,2.1,25.15,494.5,874.73,657.24
2018,3,29,16,0,806.0,79.0,1.9,24.6,459.0,853.85,644.69
2018,3,29,16,15,790.0,73.5,1.7,23.9,411.0,807.44,614.73
2018,3,29,16,30,774.0,68.0,1.5,23.2,363.0,759.01,582.81
2018,3,29,16,45,731.5,63.5,1.35,22.5,309.5,688.97,534.95
2018,3,29,17,0,689.0,59.0,1.2,21.8,256.0,619.66,485.79
2018,3,29,17,15,621.5,53.0,1.2,20.75,203.0,537.79,426.48
2018,3,29,17,30,554.0,47.0,1.2,19.7,150.0,455.47,361.83
2018,3,29,17,45,439.5,39.0,1.15,18.6,104.0,347.3,272.28
2018,3,29,18,0,325.0,31.0,1.1,17.5,58.0,248.17,168.32
2018,3,29,18,15,182.0,18.5,1.1,17.1,31.5,105.82,0.0
2018,3,29,18,30,39.0,6.0,1.1,16.7,5.0,0.0,0.0
2018,3,29,18,45,19.5,3.0,1.15,16.3,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,5,45,11.0,3.5,1.25,11.55,3.5,0.0,0.0
2018,3,30,6,0,22.0,7.0,1.2,11.7,7.0,5.97,0.0
2018,3,30,6,15,127.0,22.0,1.25,12.7,34.0,17.11,0.0
2018,3,30,6,30,232.0,37.0,1.3,13.7,61.0,28.56,18.21
2018,3,30,6,45,284.5,51.0,1.35,14.65,98.0,38.87,28.39
2018,3,30,7,0,337.0,65.0,1.4,15.6,135.0,48.89,37.61
2018,3,30,7,15,377.5,79.0,1.4,16.15,178.0,58.52,46.3
2018,3,30,7,30,418.0,93.0,1.4,16.7,221.0,67.81,54.45
2018,3,30,7,45,467.0,105.0,1.35,17.2,272.5,75.51,61.02
2018,3,30,8,0,516.0,117.0,1.3,17.7,324.0,82.97,67.22
2018,3,30,8,15,528.5,130.5,1.25,18.45,366.5,100.09,71.57
2018,3,30,8,30,541.0,144.0,1.2,19.2,409.0,150.7,97.5
2018,3,30,8,45,490.5,174.5,1.15,19.95,432.5,204.98,139.5
2018,3,30,9,0,440.0,205.0,1.1,20.7,456.0,253.33,180.47
2018,3,30,9,15,432.5,225.5,1.1,21.45,488.0,300.81,219.61
2018,3,30,9,30,425.0,246.0,1.1,22.2,520.0,347.44,257.43
2018,3,30,9,45,463.5,247.0,1.1,22.95,561.0,397.27,296.01
2018,3,30,10,0,502.0,248.0,1.1,23.7,602.0,450.88,336.6
2018,3,30,10,15,472.5,273.0,1.15,24.1,617.5,491.19,367.17
2018,3,30,10,30,443.0,298.0,1.2,24.5,633.0,527.8,393.99
2018,3,30,10,45,414.5,319.5,1.2,24.85,640.5,558.53,415.55
2018,3,30,11,0,386.0,341.0,1.2,25.2,648.0,578.97,429.36
2018,3,30,11,15,439.5,326.0,1.2,25.4,681.5,639.05,471.65
2018,3,30,11,30,493.0,311.0,1.2,25.6,715.0,694.96,510.17
2018,3,30,11,45,454.5,331.5,1.2,25.75,706.5,709.33,518.5
2018,3,30,12,0,416.0,352.0,1.2,25.9,698.0,719.35,524.11
2018,3,30,12,15,514.5,309.5,1.2,26.0,737.5,789.42,572.92
2018,3,30,12,30,613.0,267.0,1.2,26.1,777.0,864.55,623.42
2018,3,30,12,45,718.5,216.0,1.2,26.25,807.5,937.81,671.25
2018,3,30,13,0,824.0,165.0,1.2,26.4,838.0,1000.06,709.15
2018,3,30,13,15,820.5,162.0,1.2,26.4,820.5,1011.62,715.97
2018,3,30,13,30,817.0,159.0,1.2,26.4,803.0,1019.3,721.21
2018,3,30,13,45,721.0,191.0,1.25,26.35,747.0,976.1,696.09
2018,3,30,14,0,625.0,223.0,1.3,26.3,691.0,918.24,661.76
2018,3,30,14,15,637.5,206.0,1.25,26.3,666.0,916.64,661.89
2018,3,30,14,30,650.0,189.0,1.2,26.3,641.0,911.28,658.93
2018,3,30,14,45,606.5,191.0,1.2,26.25,594.5,865.96,631.22
2018,3,30,15,0,563.0,193.0,1.2,26.2,548.0,810.44,596.84
2018,3,30,15,15,562.0,177.5,1.2,26.2,511.5,783.99,581.4
2018,3,30,15,30,561.0,162.0,1.2,26.2,475.0,754.74,563.59
2018,3,30,15,45,524.5,155.0,1.15,26.0,427.5,699.97,527.99
2018,3,30,16,0,488.0,148.0,1.1,25.8,380.0,644.89,491.32
2018,3,30,16,15,387.5,145.5,1.05,24.95,316.5,539.6,417.53
2018,3,30,16,30,287.0,143.0,1.0,24.1,253.0,421.49,331.68
2018,3,30,16,45,245.0,124.0,0.95,23.25,208.5,355.86,283.36
2018,3,30,17,0,203.0,105.0,0.9,22.4,164.0,292.75,234.75
2018,3,30,17,15,201.0,86.0,0.95,21.35,134.5,260.85,210.08
2018,3,30,17,30,199.0,67.0,1.0,20.3,105.0,228.37,183.17
2018,3,30,17,45,150.0,49.5,1.05,19.2,73.0,169.37,132.69
2018,3,30,18,0,101.0,32.0,1.1,18.1,41.0,115.3,78.37
2018,3,30,18,15,58.0,18.0,1.1,17.7,22.5,43.98,0.0
2018,3,30,18,30,15.0,4.0,1.1,17.3,4.0,0.0,0.0
2018,3,30,18,45,7.5,2.0,1.1,16.9,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,31,5,45,7.0,3.5,1.05,12.5,3.5,0.0,0.0
2018,3,31,6,0,14.0,7.0,1.0,12.7,7.0,5.97,0.0
2018,3,31,6,15,59.0,23.5,1.15,13.55,29.0,18.36,0.0
2018,3,31,6,30,104.0,40.0,1.3,14.4,51.0,30.82,20.3
2018,3,31,6,45,168.5,57.5,1.45,15.25,87.5,43.83,32.7
2018,3,31,7,0,233.0,75.0,1.6,16.1,124.0,56.61,44.34
2018,3,31,7,15,273.0,92.0,1.65,16.6,165.0,68.62,55.09
2018,3,31,7,30,313.0,109.0,1.7,17.1,206.0,80.3,65.29
2018,3,31,7,45,331.0,127.5,1.7,17.55,247.0,92.37,75.59
2018,3,31,8,0,349.0,146.0,1.7,18.0,288.0,104.0,85.3
2018,3,31,8,15,302.5,175.5,1.75,18.65,310.0,127.64,96.42
2018,3,31,8,30,256.0,205.0,1.8,19.3,332.0,168.14,122.51
2018,3,31,8,45,255.5,227.5,1.8,20.0,364.5,206.29,150.9
2018,3,31,9,0,255.0,250.0,1.8,20.7,397.0,244.85,181.48
2018,3,31,9,15,258.5,270.0,1.85,21.15,428.5,283.18,212.37
2018,3,31,9,30,262.0,290.0,1.9,21.6,460.0,322.2,243.59
2018,3,31,9,45,258.0,309.5,1.95,22.1,484.5,358.38,272.15
2018,3,31,10,0,254.0,329.0,2.0,22.6,509.0,394.23,299.74
2018,3,31,10,15,255.0,343.5,2.05,22.9,531.0,428.38,325.68
2018,3,31,10,30,256.0,358.0,2.1,23.2,553.0,462.5,351.06
2018,3,31,10,45,270.0,366.5,2.2,23.55,577.5,499.81,378.56
2018,3,31,11,0,284.0,375.0,2.3,23.9,602.0,538.02,406.33
2018,3,31,11,15,328.0,369.0,2.35,23.95,636.0,586.21,441.86
2018,3,31,11,30,372.0,363.0,2.4,24.0,670.0,636.94,478.8
2018,3,31,11,45,455.0,334.5,2.5,24.05,713.0,712.35,533.6
2018,3,31,12,0,538.0,306.0,2.6,24.1,756.0,782.15,583.87
2018,3,31,12,15,578.5,289.0,2.65,24.05,772.5,827.03,615.78
2018,3,31,12,30,619.0,272.0,2.7,24.0,789.0,874.55,649.37
2018,3,31,12,45,605.5,272.5,2.8,23.9,774.0,883.94,656.55
2018,3,31,13,0,592.0,273.0,2.9,23.8,759.0,886.32,659.46
2018,3,31,13,15,591.0,266.5,2.9,23.6,743.0,893.98,665.9
2018,3,31,13,30,590.0,260.0,2.9,23.4,727.0,898.56,670.33
2018,3,31,13,45,597.5,246.5,2.9,23.2,707.5,906.9,677.61
2018,3,31,14,0,605.0,233.0,2.9,23.0,688.0,907.36,679.8
2018,3,31,14,15,621.0,213.5,2.9,22.7,663.5,907.03,682.15
2018,3,31,14,30,637.0,194.0,2.9,22.4,639.0,902.84,681.31
2018,3,31,14,45,652.0,176.0,2.9,22.05,610.0,895.25,678.46
2018,3,31,15,0,667.0,158.0,2.9,21.7,581.0,883.63,672.99
2018,3,31,15,15,551.5,180.5,2.9,21.7,514.0,776.51,599.73
2018,3,31,15,30,436.0,203.0,2.9,21.7,447.0,681.93,531.5
2018,3,31,15,45,403.0,188.0,2.75,20.75,398.5,624.49,492.46
2018,3,31,16,0,370.0,173.0,2.6,19.8,350.0,546.51,437.18
2018,3,31,16,15,436.5,141.0,2.5,19.1,327.0,576.14,463.48
2018,3,31,16,30,503.0,109.0,2.4,18.4,304.0,577.59,467.67
2018,3,31,16,45,488.5,95.0,2.3,17.7,261.5,529.69,432.53
2018,3,31,17,0,474.0,81.0,2.2,17.0,219.0,488.16,400.72
2018,3,31,17,15,427.0,68.5,2.0,16.05,174.0,417.48,343.93
2018,3,31,17,30,380.0,56.0,1.8,15.1,129.0,349.94,287.26
2018,3,31,17,45,302.5,44.0,1.55,14.1,90.5,265.74,214.35
2018,3,31,18,0,225.0,32.0,1.3,13.1,52.0,195.25,141.1
2018,3,31,18,15,126.0,18.5,1.35,12.7,28.5,77.8,0.0
2018,3,31,18,30,27.0,5.0,1.4,12.3,5.0,0.0,0.0
2018,3,31,18,45,13.5,2.5,1.4,11.9,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,1,5,45,28.0,5.0,1.3,9.85,5.5,0.0,0.0
2018,4,1,6,0,56.0,10.0,1.4,10.3,11.0,8.54,0.0
2018,4,1,6,15,181.5,26.0,1.6,10.95,44.0,20.24,3.35
2018,4,1,6,30,307.0,42.0,1.8,11.6,77.0,32.52,22.23
2018,4,1,6,45,403.0,52.0,2.0,12.25,123.5,42.18,31.72
2018,4,1,7,0,499.0,62.0,2.2,12.9,170.0,49.39,38.55
2018,4,1,7,15,562.5,69.5,2.15,13.45,222.5,54.25,43.04
2018,4,1,7,30,626.0,77.0,2.1,14.0,275.0,59.06,47.28
2018,4,1,7,45,669.0,83.0,2.1,14.5,328.0,62.46,50.14
2018,4,1,8,0,712.0,89.0,2.1,15.0,381.0,65.79,52.84
2018,4,1,8,15,742.5,93.5,2.1,15.65,432.5,82.79,53.69
2018,4,1,8,30,773.0,98.0,2.1,16.3,484.0,147.78,86.86
2018,4,1,8,45,795.0,101.5,2.05,16.95,531.5,208.31,131.0
2018,4,1,9,0,817.0,105.0,2.0,17.6,579.0,271.26,183.5
2018,4,1,9,15,835.5,107.0,2.05,18.15,622.5,334.1,238.18
2018,4,1,9,30,854.0,109.0,2.1,18.7,666.0,398.29,293.68
2018,4,1,9,45,869.0,110.0,2.15,19.2,704.0,461.22,347.02
2018,4,1,10,0,884.0,111.0,2.2,19.7,742.0,524.67,399.02
2018,4,1,10,15,893.5,112.0,2.3,20.05,773.0,583.83,446.58
2018,4,1,10,30,903.0,113.0,2.4,20.4,804.0,642.02,491.89
2018,4,1,10,45,909.5,114.5,2.5,20.75,827.5,697.47,533.86
2018,4,1,11,0,916.0,116.0,2.6,21.1,851.0,751.13,573.41
2018,4,1,11,15,920.0,116.0,2.7,21.25,866.0,799.57,608.31
2018,4,1,11,30,924.0,116.0,2.8,21.4,881.0,845.48,639.57
2018,4,1,11,45,926.0,116.0,2.9,21.6,888.5,887.02,667.52
2018,4,1,12,0,928.0,116.0,3.0,21.8,896.0,925.49,693.29
2018,4,1,12,15,928.0,116.5,3.1,21.8,895.5,959.42,716.5
2018,4,1,12,30,928.0,117.0,3.2,21.8,895.0,989.86,737.43
2018,4,1,12,45,926.0,116.5,3.3,21.8,886.0,1013.74,754.09
2018,4,1,13,0,924.0,116.0,3.4,21.8,877.0,1033.76,768.36
2018,4,1,13,15,920.0,114.5,3.45,21.65,859.5,1046.81,778.22
2018,4,1,13,30,916.0,113.0,3.5,21.5,842.0,1055.77,785.61
2018,4,1,13,45,910.0,112.0,3.6,21.3,817.5,1059.17,790.07
2018,4,1,14,0,904.0,111.0,3.7,21.1,793.0,1058.49,792.03
2018,4,1,14,15,894.5,109.5,3.7,20.8,761.0,1049.65,788.27
2018,4,1,14,30,885.0,108.0,3.7,20.5,729.0,1036.87,782.06
2018,4,1,14,45,872.0,106.0,3.75,20.25,690.5,1028.47,779.19
2018,4,1,15,0,859.0,104.0,3.8,20.0,652.0,1003.88,765.34
2018,4,1,15,15,841.5,101.5,3.8,20.0,607.5,970.81,744.66
2018,4,1,15,30,824.0,99.0,3.8,20.0,563.0,934.65,721.77
2018,4,1,15,45,800.5,95.5,3.8,19.1,514.0,888.88,694.24
2018,4,1,16,0,777.0,92.0,3.8,18.2,465.0,840.91,664.51
2018,4,1,16,15,744.5,87.5,3.75,17.55,413.0,787.53,629.11
2018,4,1,16,30,712.0,83.0,3.7,16.9,361.0,728.29,588.31
2018,4,1,16,45,650.5,79.5,3.6,16.25,305.0,646.99,529.02
2018,4,1,17,0,589.0,76.0,3.5,15.6,249.0,568.11,469.36
2018,4,1,17,15,526.5,67.5,3.2,14.85,199.0,485.77,403.14
2018,4,1,17,30,464.0,59.0,2.9,14.1,149.0,407.35,336.74
2018,4,1,17,45,355.5,48.0,2.6,13.35,104.5,303.19,246.53
2018,4,1,18,0,247.0,37.0,2.3,12.6,60.0,214.14,158.37
2018,4,1,18,15,135.5,21.0,2.25,12.3,32.5,108.66,0.0
2018,4,1,18,30,24.0,5.0,2.2,12.0,5.0,4.27,0.0
2018,4,1,18,45,12.0,2.5,2.1,11.65,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,2,5,45,8.0,5.0,2.6,10.75,5.0,0.0,0.0
2018,4,2,6,0,16.0,10.0,2.8,11.1,10.0,8.54,0.0
2018,4,2,6,15,58.5,26.0,3.0,11.55,32.0,20.61,6.02
2018,4,2,6,30,101.0,42.0,3.2,12.0,54.0,32.34,22.2
2018,4,2,6,45,133.0,60.5,3.35,12.4,85.0,45.82,34.97
2018,4,2,7,0,165.0,79.0,3.5,12.8,116.0,58.94,47.08
2018,4,2,7,15,229.0,97.0,3.55,13.15,162.5,71.61,58.56
2018,4,2,7,30,293.0,115.0,3.6,13.5,209.0,84.0,69.54
2018,4,2,7,45,441.5,114.0,3.65,13.85,283.5,80.95,66.64
2018,4,2,8,0,590.0,113.0,3.7,14.2,358.0,81.77,67.09
2018,4,2,8,15,570.5,128.5,3.65,14.7,390.0,103.58,73.25
2018,4,2,8,30,551.0,144.0,3.6,15.2,422.0,154.02,101.16
2018,4,2,8,45,386.5,198.0,3.6,15.7,402.0,206.05,148.04
2018,4,2,9,0,222.0,252.0,3.6,16.2,382.0,241.72,184.29
2018,4,2,9,15,300.0,259.5,3.55,16.65,448.5,288.34,220.19
2018,4,2,9,30,378.0,267.0,3.5,17.1,515.0,346.98,266.51
2018,4,2,9,45,518.0,230.0,3.5,17.5,590.5,407.97,314.62
2018,4,2,10,0,658.0,193.0,3.5,17.9,666.0,484.49,375.38
2018,4,2,10,15,780.0,149.0,3.45,18.15,732.0,556.79,433.07
2018,4,2,10,30,902.0,105.0,3.4,18.4,798.0,635.24,494.74
2018,4,2,10,45,907.0,106.5,3.4,18.7,821.0,689.46,536.34
2018,4,2,11,0,912.0,108.0,3.4,19.0,844.0,741.74,575.43
2018,4,2,11,15,915.5,108.5,3.35,19.2,859.0,789.84,609.75
2018,4,2,11,30,919.0,109.0,3.3,19.4,874.0,835.41,640.43
2018,4,2,11,45,920.5,110.0,3.25,19.55,881.5,877.07,668.17
2018,4,2,12,0,922.0,111.0,3.2,19.7,889.0,915.68,693.56
2018,4,2,12,15,921.5,111.0,3.2,19.85,888.0,948.29,715.03
2018,4,2,12,30,921.0,111.0,3.2,20.0,887.0,977.38,734.11
2018,4,2,12,45,919.0,111.5,3.2,20.15,878.5,1001.91,750.14
2018,4,2,13,0,917.0,112.0,3.2,20.3,870.0,1022.65,763.73
2018,4,2,13,15,912.0,111.5,3.2,20.35,852.5,1035.48,772.47
2018,4,2,13,30,907.0,111.0,3.2,20.4,835.0,1044.27,778.74
2018,4,2,13,45,899.0,110.5,3.15,20.45,810.0,1045.99,780.08
2018,4,2,14,0,891.0,110.0,3.1,20.5,785.0,1043.66,778.97
2018,4,2,14,15,879.5,109.0,3.1,20.4,752.5,1033.25,773.57
2018,4,2,14,30,868.0,108.0,3.1,20.3,720.0,1018.99,765.81
2018,4,2,14,45,852.5,107.0,3.05,20.2,681.0,1009.33,760.87
2018,4,2,15,0,837.0,106.0,3.0,20.1,642.0,983.65,745.18
2018,4,2,15,15,820.0,103.0,3.0,20.1,598.5,950.78,724.86
2018,4,2,15,30,803.0,100.0,3.0,20.1,555.0,914.9,702.38
2018,4,2,15,45,780.5,96.5,2.9,19.6,507.0,870.55,674.34
2018,4,2,16,0,758.0,93.0,2.8,19.1,459.0,824.03,644.35
2018,4,2,16,15,715.5,88.5,2.8,18.55,404.0,762.59,603.64
2018,4,2,16,30,673.0,84.0,2.8,18.0,349.0,696.06,557.93
2018,4,2,16,45,571.0,84.5,2.75,17.45,287.0,589.08,479.49
2018,4,2,17,0,469.0,85.0,2.7,16.9,225.0,480.89,396.26
2018,4,2,17,15,394.0,74.0,2.65,15.95,175.5,393.99,326.57
2018,4,2,17,30,319.0,63.0,2.6,15.0,126.0,313.43,259.0
2018,4,2,17,45,257.0,48.5,2.55,14.1,89.5,243.09,197.42
2018,4,2,18,0,195.0,34.0,2.5,13.2,53.0,179.75,134.2
2018,4,2,18,15,109.5,20.0,2.5,12.7,29.5,94.75,0.0
2018,4,2,18,30,24.0,6.0,2.5,12.2,6.0,15.57,0.0
2018,4,2,18,45,12.0,3.0,2.45,11.7,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,3,5,45,34.5,7.0,1.15,8.6,8.0,0.0,0.0
2018,4,3,6,0,69.0,14.0,1.2,9.1,16.0,11.95,0.0
2018,4,3,6,15,196.5,30.0,1.35,9.75,51.5,23.3,9.67
2018,4,3,6,30,324.0,46.0,1.5,10.4,87.0,35.53,25.31
2018,4,3,6,45,423.5,56.0,1.65,11.1,136.0,45.39,34.87
2018,4,3,7,0,523.0,66.0,1.8,11.8,185.0,52.55,41.62
2018,4,3,7,15,588.0,73.0,1.8,12.4,239.0,56.93,45.65
2018,4,3,7,30,653.0,80.0,1.8,13.0,293.0,61.31,49.48
2018,4,3,7,45,698.5,84.0,1.8,13.6,347.0,63.21,50.96
2018,4,3,8,0,744.0,88.0,1.8,14.2,401.0,65.17,52.42
2018,4,3,8,15,772.5,92.0,1.85,14.85,452.5,90.91,58.73
2018,4,3,8,30,801.0,96.0,1.9,15.5,504.0,151.19,88.27
2018,4,3,8,45,823.5,99.0,1.9,16.2,552.5,213.2,133.98
2018,4,3,9,0,846.0,102.0,1.9,16.9,601.0,277.64,187.98
2018,4,3,9,15,860.5,105.0,1.95,17.45,644.0,341.86,244.12
2018,4,3,9,30,875.0,108.0,2.0,18.0,687.0,406.9,300.49
2018,4,3,9,45,884.0,111.5,2.0,18.55,723.5,470.6,354.3
2018,4,3,10,0,893.0,115.0,2.0,19.1,760.0,534.0,405.93
2018,4,3,10,15,900.0,117.0,2.0,19.5,790.0,593.1,452.74
2018,4,3,10,30,907.0,119.0,2.0,19.9,820.0,650.95,496.92
2018,4,3,10,45,912.0,121.0,2.0,20.3,843.0,706.0,537.56
2018,4,3,11,0,917.0,123.0,2.0,20.7,866.0,759.12,575.52
2018,4,3,11,15,909.5,128.5,1.95,21.05,877.0,803.92,606.0
2018,4,3,11,30,902.0,134.0,1.9,21.4,888.0,845.32,632.03
2018,4,3,11,45,904.5,133.0,1.85,21.8,894.5,885.61,656.81
2018,4,3,12,0,907.0,132.0,1.8,22.2,901.0,922.91,679.26
2018,4,3,12,15,911.0,129.5,1.85,22.4,901.0,956.96,701.09
2018,4,3,12,30,915.0,127.0,1.9,22.6,901.0,987.72,720.77
2018,4,3,12,45,893.5,136.0,1.9,22.8,885.0,1002.07,729.33
2018,4,3,13,0,872.0,145.0,1.9,23.0,869.0,1025.63,744.05
2018,4,3,13,15,877.0,139.5,1.95,22.95,855.0,1043.15,756.27
2018,4,3,13,30,882.0,134.0,2.0,22.9,841.0,1056.75,766.22
2018,4,3,13,45,873.0,132.0,2.05,22.85,814.0,1056.02,767.27
2018,4,3,14,0,864.0,130.0,2.1,22.8,787.0,1051.17,766.01
