Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,19,45,17.0,3.0,1.2,15.65,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,4,45,46.0,6.5,1.55,12.55,8.0,0.0,0.0
2018,6,22,5,0,92.0,13.0,1.7,13.0,16.0,11.1,0.0
2018,6,22,5,15,219.0,26.0,1.8,13.7,48.0,21.6,7.78
2018,6,22,5,30,346.0,39.0,1.9,14.4,80.0,32.19,21.79
2018,6,22,5,45,435.0,47.5,2.05,15.1,123.5,38.46,28.07
2018,6,22,6,0,524.0,56.0,2.2,15.8,167.0,44.68,33.91
2018,6,22,6,15,583.0,62.0,2.1,16.65,216.0,48.62,37.49
2018,6,22,6,30,642.0,68.0,2.0,17.5,265.0,52.54,40.88
2018,6,22,6,45,683.0,73.0,1.9,18.35,316.5,55.5,43.28
2018,6,22,7,0,724.0,78.0,1.8,19.2,368.0,63.68,50.15
2018,6,22,7,15,754.0,82.0,1.7,20.3,420.0,65.85,51.62
2018,6,22,7,30,784.0,86.0,1.6,21.4,472.0,67.95,53.0
2018,6,22,7,45,806.0,89.5,1.5,22.55,522.5,69.49,53.86
2018,6,22,8,0,828.0,93.0,1.4,23.7,573.0,70.94,54.63
2018,6,22,8,15,845.5,96.0,1.4,24.6,621.0,103.67,58.32
2018,6,22,8,30,863.0,99.0,1.4,25.5,669.0,170.29,94.87
2018,6,22,8,45,876.5,101.0,1.4,26.45,713.0,228.33,136.16
2018,6,22,9,0,890.0,103.0,1.4,27.4,757.0,287.31,183.21
2018,6,22,9,15,898.5,106.0,1.45,28.3,796.0,346.22,231.93
2018,6,22,9,30,907.0,109.0,1.5,29.2,835.0,405.03,280.16
2018,6,22,9,45,912.0,112.5,1.6,30.15,868.0,462.44,326.24
2018,6,22,10,0,917.0,116.0,1.7,31.1,901.0,518.9,370.04
2018,6,22,10,15,923.5,117.0,1.75,32.0,929.0,573.09,410.53
2018,6,22,10,30,930.0,118.0,1.8,32.9,957.0,625.98,448.58
2018,6,22,10,45,933.5,118.5,1.85,33.75,977.0,675.12,482.83
2018,6,22,11,0,937.0,119.0,1.9,34.6,997.0,722.24,514.57
2018,6,22,11,15,939.5,119.5,1.95,35.2,1010.0,766.46,543.96
2018,6,22,11,30,942.0,120.0,2.0,35.8,1023.0,808.25,570.57
2018,6,22,11,45,943.5,119.5,2.1,36.35,1029.0,845.84,593.43
2018,6,22,12,0,945.0,119.0,2.2,36.9,1035.0,880.63,614.38
2018,6,22,12,15,943.0,120.5,2.3,37.05,1033.5,911.23,633.64
2018,6,22,12,30,941.0,122.0,2.4,37.2,1032.0,938.6,650.92
2018,6,22,12,45,937.5,122.5,2.55,37.4,1022.5,960.39,665.08
2018,6,22,13,0,934.0,123.0,2.7,37.6,1013.0,978.59,677.12
2018,6,22,13,15,930.5,122.5,2.8,37.5,996.5,992.17,686.85
2018,6,22,13,30,927.0,122.0,2.9,37.4,980.0,1001.97,694.4
2018,6,22,13,45,922.0,121.0,3.05,37.35,957.0,1006.04,698.81
2018,6,22,14,0,917.0,120.0,3.2,37.3,934.0,1006.26,700.96
2018,6,22,14,15,909.0,118.5,3.25,37.05,903.0,999.28,698.59
2018,6,22,14,30,901.0,117.0,3.3,36.8,872.0,988.56,694.0
2018,6,22,14,45,891.5,115.0,3.35,36.55,836.0,972.25,685.99
2018,6,22,15,0,882.0,113.0,3.4,36.3,800.0,952.45,675.8
2018,6,22,15,15,870.0,111.0,3.4,36.3,759.0,927.02,661.0
2018,6,22,15,30,858.0,109.0,3.4,36.3,718.0,898.53,644.21
2018,6,22,15,45,843.0,106.5,3.45,35.45,673.0,873.22,631.97
2018,6,22,16,0,828.0,104.0,3.5,34.6,628.0,835.68,611.33
2018,6,22,16,15,809.5,100.0,3.45,34.0,579.5,791.31,584.61
2018,6,22,16,30,791.0,96.0,3.4,33.4,531.0,745.16,556.2
2018,6,22,16,45,766.0,92.5,3.35,32.75,480.5,693.22,523.23
2018,6,22,17,0,741.0,89.0,3.3,32.1,430.0,640.58,488.38
2018,6,22,17,15,707.5,84.0,3.1,31.05,378.5,583.18,448.28
2018,6,22,17,30,674.0,79.0,2.9,30.0,327.0,523.87,405.38
2018,6,22,17,45,628.0,72.5,2.7,28.9,276.5,457.04,355.22
2018,6,22,18,0,582.0,66.0,2.5,27.8,226.0,393.13,305.31
2018,6,22,18,15,514.5,59.0,2.15,26.35,179.0,322.09,248.2
2018,6,22,18,30,447.0,52.0,1.8,24.9,132.0,257.06,194.1
2018,6,22,18,45,344.0,42.0,1.45,23.45,92.5,183.18,132.55
2018,6,22,19,0,241.0,32.0,1.1,22.0,53.0,120.78,73.92
2018,6,22,19,15,133.5,18.5,1.1,21.35,29.0,47.09,0.0
2018,6,22,19,30,26.0,5.0,1.1,20.7,5.0,8.92,0.0
2018,6,22,19,45,13.0,2.5,1.15,20.05,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,4,45,44.0,6.0,1.3,15.05,7.5,0.0,0.0
2018,6,23,5,0,88.0,12.0,1.4,15.5,15.0,10.24,0.0
2018,6,23,5,15,214.5,24.5,1.55,16.2,46.0,20.24,6.56
2018,6,23,5,30,341.0,37.0,1.7,16.9,77.0,30.4,20.02
2018,6,23,5,45,433.0,45.0,1.8,17.65,120.5,36.33,25.91
2018,6,23,6,0,525.0,53.0,1.9,18.4,164.0,42.24,31.4
2018,6,23,6,15,585.0,58.0,1.85,19.3,212.5,45.5,34.35
2018,6,23,6,30,645.0,63.0,1.8,20.2,261.0,48.8,37.16
2018,6,23,6,45,688.0,67.0,1.75,21.1,312.5,55.75,43.01
2018,6,23,7,0,731.0,71.0,1.7,22.0,364.0,58.32,44.95
2018,6,23,7,15,760.5,74.5,1.75,23.3,415.0,60.31,46.26
2018,6,23,7,30,790.0,78.0,1.8,24.6,466.0,62.26,47.48
2018,6,23,7,45,813.0,80.0,1.9,25.9,516.0,62.99,47.67
2018,6,23,8,0,836.0,82.0,2.0,27.2,566.0,72.87,55.45
2018,6,23,8,15,852.5,84.5,2.1,28.15,613.0,104.75,58.57
2018,6,23,8,30,869.0,87.0,2.2,29.1,660.0,162.25,87.33
2018,6,23,8,45,882.0,89.0,2.3,30.05,704.0,220.35,128.39
2018,6,23,9,0,895.0,91.0,2.4,31.0,748.0,279.35,175.35
2018,6,23,9,15,904.5,93.0,2.5,31.8,787.0,337.98,223.91
2018,6,23,9,30,914.0,95.0,2.6,32.6,826.0,396.61,272.26
2018,6,23,9,45,921.0,97.0,2.65,33.4,859.5,453.99,318.53
2018,6,23,10,0,928.0,99.0,2.7,34.2,893.0,510.61,362.72
2018,6,23,10,15,932.5,100.0,2.8,34.95,919.5,564.16,403.44
2018,6,23,10,30,937.0,101.0,2.9,35.7,946.0,616.21,441.68
2018,6,23,10,45,940.5,101.5,2.95,36.45,966.0,665.52,476.6
2018,6,23,11,0,944.0,102.0,3.0,37.2,986.0,712.79,509.01
2018,6,23,11,15,946.5,103.0,3.1,37.5,1000.0,757.56,539.99
2018,6,23,11,30,949.0,104.0,3.2,37.8,1014.0,799.87,567.86
2018,6,23,11,45,950.5,104.5,3.25,38.15,1021.0,838.37,591.73
2018,6,23,12,0,952.0,105.0,3.3,38.5,1028.0,874.06,613.63
2018,6,23,12,15,950.5,106.0,3.35,38.65,1026.5,904.69,632.72
2018,6,23,12,30,949.0,107.0,3.4,38.8,1025.0,932.08,649.76
2018,6,23,12,45,946.0,108.0,3.5,38.9,1016.0,954.73,664.3
2018,6,23,13,0,943.0,109.0,3.6,39.0,1007.0,973.8,676.68
2018,6,23,13,15,940.0,108.0,3.6,38.95,991.0,987.3,685.5
2018,6,23,13,30,937.0,107.0,3.6,38.9,975.0,996.98,692.08
2018,6,23,13,45,933.5,106.0,3.65,38.9,953.0,1002.33,696.28
2018,6,23,14,0,930.0,105.0,3.7,38.9,931.0,1003.8,698.23
2018,6,23,14,15,923.5,104.0,3.7,38.7,901.5,998.56,696.4
2018,6,23,14,30,917.0,103.0,3.7,38.5,872.0,989.54,692.36
2018,6,23,14,45,908.5,101.5,3.7,38.3,836.5,974.4,684.58
2018,6,23,15,0,900.0,100.0,3.7,38.1,801.0,955.71,674.64
2018,6,23,15,15,889.0,98.0,3.7,38.1,760.5,930.78,660.2
2018,6,23,15,30,878.0,96.0,3.7,38.1,720.0,902.7,643.73
2018,6,23,15,45,865.0,93.5,3.6,37.5,675.5,869.36,624.84
2018,6,23,16,0,852.0,91.0,3.5,36.9,631.0,833.37,604.02
2018,6,23,16,15,835.0,88.5,3.45,36.4,583.5,799.38,584.28
2018,6,23,16,30,818.0,86.0,3.4,35.9,536.0,755.32,557.39
2018,6,23,16,45,794.5,82.0,3.3,35.4,485.0,703.02,524.13
2018,6,23,17,0,771.0,78.0,3.2,34.9,434.0,649.89,489.54
2018,6,23,17,15,739.0,74.5,3.1,33.8,383.0,591.21,449.55
2018,6,23,17,30,707.0,71.0,3.0,32.7,332.0,533.1,408.36
2018,6,23,17,45,663.0,66.0,2.85,31.65,281.5,469.82,361.32
2018,6,23,18,0,619.0,61.0,2.7,30.6,231.0,407.04,312.75
2018,6,23,18,15,553.5,54.5,2.6,29.1,183.5,335.69,256.29
2018,6,23,18,30,488.0,48.0,2.5,27.6,136.0,270.15,202.32
2018,6,23,18,45,386.5,39.0,2.35,26.05,95.5,195.68,140.53
2018,6,23,19,0,285.0,30.0,2.2,24.5,55.0,132.33,80.68
2018,6,23,19,15,161.0,18.0,2.35,23.75,30.5,53.24,0.0
2018,6,23,19,30,37.0,6.0,2.5,23.0,6.0,11.78,0.0
2018,6,23,19,45,18.5,3.0,2.65,22.2,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.8,21.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.8,20.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.85,18.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,24,4,45,32.0,5.5,2.95,15.5,6.5,0.0,0.0
2018,6,24,5,0,64.0,11.0,3.0,15.7,13.0,9.39,0.0
2018,6,24,5,15,154.5,25.0,3.1,16.2,40.5,19.4,5.75
2018,6,24,5,30,245.0,39.0,3.2,16.7,68.0,30.05,19.68
2018,6,24,5,45,318.0,52.5,3.3,17.25,108.0,40.08,29.17
2018,6,24,6,0,391.0,66.0,3.4,17.8,148.0,49.9,38.15
2018,6,24,6,15,447.0,76.0,3.45,18.45,194.0,56.91,44.44
2018,6,24,6,30,503.0,86.0,3.5,19.1,240.0,65.48,51.9
2018,6,24,6,45,545.0,94.5,3.5,19.75,288.5,70.37,55.97
2018,6,24,7,0,587.0,103.0,3.5,20.4,337.0,75.06,59.74
2018,6,24,7,15,621.5,109.0,3.5,21.1,387.0,77.63,61.58
2018,6,24,7,30,656.0,115.0,3.5,21.8,437.0,80.07,63.28
2018,6,24,7,45,683.0,120.0,3.55,22.55,486.0,81.59,64.16
2018,6,24,8,0,710.0,125.0,3.6,23.3,535.0,82.99,64.92
2018,6,24,8,15,732.0,129.0,3.6,23.9,582.5,111.14,67.79
2018,6,24,8,30,754.0,133.0,3.6,24.5,630.0,164.78,95.82
2018,6,24,8,45,771.5,135.5,3.6,25.15,673.5,225.52,139.93
2018,6,24,9,0,789.0,138.0,3.6,25.8,717.0,280.68,184.46
2018,6,24,9,15,808.0,138.0,3.6,26.3,758.0,335.89,230.86
2018,6,24,9,30,827.0,138.0,3.6,26.8,799.0,392.4,278.31
2018,6,24,9,45,845.0,135.5,3.65,27.3,835.0,447.64,324.14
2018,6,24,10,0,863.0,133.0,3.7,27.8,871.0,504.89,370.27
2018,6,24,10,15,870.5,134.5,3.7,28.15,899.0,557.36,411.82
2018,6,24,10,30,878.0,136.0,3.7,28.5,927.0,608.76,451.32
2018,6,24,10,45,884.0,136.5,3.75,28.85,948.5,657.21,487.71
2018,6,24,11,0,890.0,137.0,3.8,29.2,970.0,704.0,521.96
2018,6,24,11,15,893.5,137.5,3.8,29.4,984.0,747.2,553.02
2018,6,24,11,30,897.0,138.0,3.8,29.6,998.0,788.18,581.87
2018,6,24,11,45,900.0,138.0,3.85,29.75,1005.5,826.04,607.16
2018,6,24,12,0,903.0,138.0,3.9,29.9,1013.0,861.36,630.42
2018,6,24,12,15,906.0,135.5,3.9,30.0,1012.5,891.96,650.31
2018,6,24,12,30,909.0,133.0,3.9,30.1,1012.0,919.63,668.23
2018,6,24,12,45,911.0,130.0,3.95,30.2,1004.5,942.83,683.49
2018,6,24,13,0,913.0,127.0,4.0,30.3,997.0,962.64,696.6
2018,6,24,13,15,909.0,126.5,4.0,30.2,980.5,975.62,705.62
2018,6,24,13,30,905.0,126.0,4.0,30.1,964.0,984.87,712.36
2018,6,24,13,45,900.0,125.0,4.05,30.0,941.5,988.95,716.18
2018,6,24,14,0,895.0,124.0,4.1,29.9,919.0,989.25,717.69
2018,6,24,14,15,886.5,123.0,4.1,29.6,888.5,982.47,714.99
2018,6,24,14,30,878.0,122.0,4.1,29.3,858.0,972.03,710.04
2018,6,24,14,45,868.5,120.0,4.1,29.05,822.5,956.09,701.41
2018,6,24,15,0,859.0,118.0,4.1,28.8,787.0,936.73,690.58
2018,6,24,15,15,847.0,115.5,4.1,28.8,746.5,911.29,675.01
2018,6,24,15,30,835.0,113.0,4.1,28.8,706.0,892.77,664.16
2018,6,24,15,45,818.5,110.5,4.15,27.9,661.0,857.08,644.07
2018,6,24,16,0,802.0,108.0,4.2,27.0,616.0,819.0,622.02
2018,6,24,16,15,780.5,104.5,4.2,26.4,567.5,773.59,593.42
2018,6,24,16,30,759.0,101.0,4.2,25.8,519.0,726.65,563.18
2018,6,24,16,45,732.5,97.0,4.2,25.15,469.0,677.26,530.58
2018,6,24,17,0,706.0,93.0,4.2,24.5,419.0,624.43,493.66
2018,6,24,17,15,670.5,88.0,4.15,23.65,368.5,564.41,449.89
2018,6,24,17,30,635.0,83.0,4.1,22.8,318.0,505.5,405.4
2018,6,24,17,45,586.5,77.0,4.05,21.95,268.5,439.58,353.72
2018,6,24,18,0,538.0,71.0,4.0,21.1,219.0,376.84,302.66
2018,6,24,18,15,471.0,62.5,3.85,20.3,173.0,306.5,243.72
2018,6,24,18,30,404.0,54.0,3.7,19.5,127.0,242.26,188.31
2018,6,24,18,45,310.5,42.5,3.6,18.65,88.5,170.63,126.67
2018,6,24,19,0,217.0,31.0,3.5,17.8,50.0,112.94,71.1
2018,6,24,19,15,122.0,18.0,3.4,17.4,27.5,44.17,0.0
2018,6,24,19,30,27.0,5.0,3.3,17.0,5.0,9.15,0.0
2018,6,24,19,45,13.5,2.5,3.2,16.65,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,25,4,45,12.5,3.5,3.2,13.95,4.0,0.0,0.0
2018,6,25,5,0,25.0,7.0,3.3,14.1,8.0,5.97,0.0
2018,6,25,5,15,75.5,18.0,3.4,14.45,26.0,14.46,2.66
2018,6,25,5,30,126.0,29.0,3.5,14.8,44.0,22.14,13.13
2018,6,25,5,45,75.5,33.5,3.65,15.2,43.5,26.37,17.46
2018,6,25,6,0,25.0,38.0,3.8,15.6,43.0,31.96,22.67
2018,6,25,6,15,12.5,40.5,3.75,16.0,43.0,34.12,24.73
2018,6,25,6,30,0.0,43.0,3.7,16.4,43.0,35.53,25.99
2018,6,25,6,45,0.0,46.5,3.65,16.8,46.5,38.44,28.5
2018,6,25,7,0,0.0,50.0,3.6,17.2,50.0,41.36,30.96
2018,6,25,7,15,0.0,66.5,3.6,17.85,66.5,55.13,42.81
2018,6,25,7,30,0.0,83.0,3.6,18.5,83.0,68.93,54.52
2018,6,25,7,45,0.0,106.0,3.55,19.15,106.0,86.94,69.66
2018,6,25,8,0,0.0,129.0,3.5,19.8,129.0,104.49,84.17
2018,6,25,8,15,97.0,177.5,3.45,20.4,241.5,130.82,99.02
2018,6,25,8,30,194.0,226.0,3.4,21.0,354.0,171.68,125.3
2018,6,25,8,45,371.5,228.0,3.4,21.55,493.0,212.59,148.7
2018,6,25,9,0,549.0,230.0,3.4,22.1,632.0,282.94,197.65
2018,6,25,9,15,691.0,181.5,3.45,22.7,715.0,326.98,230.53
2018,6,25,9,30,833.0,133.0,3.5,23.3,798.0,390.14,280.21
2018,6,25,9,45,848.0,131.5,3.5,23.85,833.0,447.88,328.44
2018,6,25,10,0,863.0,130.0,3.5,24.4,868.0,502.15,372.87
2018,6,25,10,15,870.5,131.0,3.6,24.75,895.5,554.26,414.92
2018,6,25,10,30,878.0,132.0,3.7,25.1,923.0,605.28,454.95
2018,6,25,10,45,884.0,132.5,3.75,25.5,944.5,653.72,491.79
2018,6,25,11,0,890.0,133.0,3.8,25.9,966.0,700.5,526.44
2018,6,25,11,15,893.5,133.5,3.85,26.0,980.0,743.69,558.35
2018,6,25,11,30,897.0,134.0,3.9,26.1,994.0,784.66,588.08
2018,6,25,11,45,899.5,133.5,4.0,26.2,1000.5,821.71,613.49
2018,6,25,12,0,902.0,133.0,4.1,26.3,1007.0,856.18,636.93
2018,6,25,12,15,904.5,131.0,4.15,26.2,1006.5,886.69,657.91
2018,6,25,12,30,907.0,129.0,4.2,26.1,1006.0,914.26,676.93
2018,6,25,12,45,909.5,126.0,4.25,26.0,999.0,937.82,693.3
2018,6,25,13,0,912.0,123.0,4.3,25.9,992.0,958.02,707.5
2018,6,25,13,15,910.0,121.5,4.35,25.7,976.5,971.89,717.88
2018,6,25,13,30,908.0,120.0,4.4,25.5,961.0,982.06,725.94
2018,6,25,13,45,904.5,118.0,4.4,25.35,938.5,986.56,729.95
2018,6,25,14,0,901.0,116.0,4.4,25.2,916.0,987.26,731.6
2018,6,25,14,15,895.5,113.5,4.4,24.95,887.0,981.76,729.52
2018,6,25,14,30,890.0,111.0,4.4,24.7,858.0,972.51,725.08
2018,6,25,14,45,882.5,108.5,4.4,24.45,823.0,957.71,716.99
2018,6,25,15,0,875.0,106.0,4.4,24.2,788.0,939.4,706.6
2018,6,25,15,15,863.5,104.0,4.4,24.2,748.0,914.58,691.1
2018,6,25,15,30,852.0,102.0,4.4,24.2,708.0,886.7,673.5
2018,6,25,15,45,840.0,99.0,4.25,23.3,664.5,854.44,654.42
2018,6,25,16,0,828.0,96.0,4.1,22.4,621.0,827.92,639.21
2018,6,25,16,15,813.0,92.0,4.05,21.85,574.5,786.49,612.67
2018,6,25,16,30,798.0,88.0,4.0,21.3,528.0,743.05,584.31
2018,6,25,16,45,776.0,84.0,3.95,20.8,478.5,692.65,550.14
2018,6,25,17,0,754.0,80.0,3.9,20.3,429.0,641.33,514.42
2018,6,25,17,15,723.5,76.5,3.85,19.7,379.0,584.35,472.03
2018,6,25,17,30,693.0,73.0,3.8,19.1,329.0,530.16,430.27
2018,6,25,17,45,649.5,67.5,3.75,18.45,279.0,465.04,378.45
2018,6,25,18,0,606.0,62.0,3.7,17.8,229.0,402.56,326.78
2018,6,25,18,15,541.5,55.5,3.6,17.25,182.0,332.24,266.84
2018,6,25,18,30,477.0,49.0,3.5,16.7,135.0,267.62,209.98
2018,6,25,18,45,378.0,40.0,3.4,16.1,95.5,194.42,145.79
2018,6,25,19,0,279.0,31.0,3.3,15.5,56.0,131.96,84.27
2018,6,25,19,15,157.5,18.5,3.2,15.2,31.0,63.73,0.0
2018,6,25,19,30,36.0,6.0,3.1,14.9,6.0,11.66,0.0
2018,6,25,19,45,18.0,3.0,3.05,14.55,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,26,4,45,47.5,6.5,2.7,12.4,8.0,0.0,0.0
2018,6,26,5,0,95.0,13.0,2.8,12.7,16.0,11.1,0.0
2018,6,26,5,15,229.0,25.0,2.85,13.3,47.5,20.82,5.96
2018,6,26,5,30,363.0,37.0,2.9,13.9,79.0,30.57,20.32
2018,6,26,5,45,457.0,44.5,3.0,14.5,123.0,36.09,26.02
2018,6,26,6,0,551.0,52.0,3.1,15.1,167.0,41.65,31.29
2018,6,26,6,15,610.5,57.5,3.05,15.8,216.5,45.36,34.72
2018,6,26,6,30,670.0,63.0,3.0,16.5,266.0,49.08,37.98
2018,6,26,6,45,712.0,67.0,3.0,17.15,318.5,56.05,43.99
2018,6,26,7,0,754.0,71.0,3.0,17.8,371.0,58.64,46.04
2018,6,26,7,15,783.0,74.0,3.0,18.6,422.5,60.29,47.17
2018,6,26,7,30,812.0,77.0,3.0,19.4,474.0,61.91,48.25
2018,6,26,7,45,834.0,80.0,3.0,20.15,525.0,63.38,49.19
2018,6,26,8,0,856.0,83.0,3.0,20.9,576.0,73.86,57.81
2018,6,26,8,15,872.5,85.0,3.0,21.6,624.0,103.74,60.11
2018,6,26,8,30,889.0,87.0,3.0,22.3,672.0,162.15,89.36
2018,6,26,8,45,901.5,89.0,3.05,22.95,716.0,221.41,132.3
2018,6,26,9,0,914.0,91.0,3.1,23.6,760.0,281.49,181.74
2018,6,26,9,15,921.0,94.0,3.15,24.2,799.0,341.3,233.13
2018,6,26,9,30,928.0,97.0,3.2,24.8,838.0,400.83,284.18
2018,6,26,9,45,932.0,100.5,3.2,25.4,871.0,459.01,333.07
2018,6,26,10,0,936.0,104.0,3.2,26.0,904.0,516.1,379.58
2018,6,26,10,15,941.0,105.5,3.35,26.3,931.5,570.89,423.66
2018,6,26,10,30,946.0,107.0,3.5,26.6,959.0,624.22,465.39
2018,6,26,10,45,949.5,107.5,3.6,26.9,979.0,674.16,503.41
2018,6,26,11,0,953.0,108.0,3.7,27.2,999.0,722.05,538.98
2018,6,26,11,15,955.5,108.5,3.8,27.2,1013.0,767.01,572.32
2018,6,26,11,30,958.0,109.0,3.9,27.2,1027.0,809.48,602.59
2018,6,26,11,45,959.5,109.0,4.0,27.25,1033.5,848.11,628.81
2018,6,26,12,0,961.0,109.0,4.1,27.3,1040.0,883.9,653.01
2018,6,26,12,15,962.0,108.0,4.15,27.2,1039.0,915.4,674.45
2018,6,26,12,30,963.0,107.0,4.2,27.1,1038.0,943.68,693.76
2018,6,26,12,45,963.5,105.5,4.3,26.95,1030.0,967.68,710.67
2018,6,26,13,0,964.0,104.0,4.4,26.8,1022.0,988.09,725.32
2018,6,26,13,15,961.5,103.0,4.45,26.65,1006.0,1002.45,735.82
2018,6,26,13,30,959.0,102.0,4.5,26.5,990.0,1012.92,743.9
2018,6,26,13,45,955.0,100.5,4.55,26.3,967.0,1017.54,748.42
2018,6,26,14,0,951.0,99.0,4.6,26.1,944.0,1018.18,750.56
2018,6,26,14,15,945.5,98.0,4.6,25.8,915.0,1013.96,749.59
2018,6,26,14,30,940.0,97.0,4.6,25.5,886.0,1005.86,746.18
2018,6,26,14,45,932.5,95.5,4.6,25.2,850.5,991.53,738.72
2018,6,26,15,0,925.0,94.0,4.6,24.9,815.0,973.55,728.89
2018,6,26,15,15,915.0,91.5,4.6,24.9,774.0,948.64,713.51
2018,6,26,15,30,905.0,89.0,4.6,24.9,733.0,920.42,695.9
2018,6,26,15,45,892.5,87.0,4.5,24.0,688.0,887.48,676.67
2018,6,26,16,0,880.0,85.0,4.4,23.1,643.0,851.77,655.42
2018,6,26,16,15,863.5,82.0,4.35,22.45,594.5,809.13,628.54
2018,6,26,16,30,847.0,79.0,4.3,21.8,546.0,764.47,599.74
2018,6,26,16,45,825.5,75.5,4.2,21.2,495.0,720.19,570.38
2018,6,26,17,0,804.0,72.0,4.1,20.6,444.0,667.9,534.38
2018,6,26,17,15,774.0,68.0,4.0,19.95,392.0,608.64,490.9
2018,6,26,17,30,744.0,64.0,3.9,19.3,340.0,549.74,445.73
2018,6,26,17,45,702.0,60.0,3.8,18.65,289.0,484.74,393.99
2018,6,26,18,0,660.0,56.0,3.7,18.0,238.0,421.98,342.03
2018,6,26,18,15,597.0,50.5,3.55,17.4,190.0,352.85,282.94
2018,6,26,18,30,534.0,45.0,3.4,16.8,142.0,287.18,224.99
2018,6,26,18,45,428.5,37.0,3.25,16.2,100.0,209.7,157.05
2018,6,26,19,0,323.0,29.0,3.1,15.6,58.0,143.73,91.88
2018,6,26,19,15,186.5,17.5,3.05,15.3,32.0,70.09,0.0
2018,6,26,19,30,50.0,6.0,3.0,15.0,6.0,14.24,0.0
2018,6,26,19,45,25.0,3.0,2.95,14.65,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,27,4,45,35.5,6.0,3.25,13.0,7.0,0.0,0.0
2018,6,27,5,0,71.0,12.0,3.3,13.1,14.0,10.24,0.0
2018,6,27,5,15,205.5,25.5,3.3,13.45,46.0,19.89,4.99
2018,6,27,5,30,340.0,39.0,3.3,13.8,78.0,32.34,21.77
2018,6,27,5,45,392.0,45.0,3.35,14.15,110.5,36.25,26.18
2018,6,27,6,0,444.0,51.0,3.4,14.5,143.0,40.2,30.08
2018,6,27,6,15,222.0,66.5,3.4,15.05,112.5,48.54,37.65
2018,6,27,6,30,0.0,82.0,3.4,15.6,82.0,66.14,53.23
2018,6,27,6,45,27.0,116.0,3.35,16.15,126.5,88.61,72.82
2018,6,27,7,0,54.0,150.0,3.3,16.7,171.0,111.27,92.21
2018,6,27,7,15,235.0,155.5,3.3,17.35,267.5,108.11,88.94
2018,6,27,7,30,416.0,161.0,3.3,18.0,364.0,106.98,87.46
2018,6,27,7,45,633.5,122.0,3.3,18.65,468.5,82.29,65.77
2018,6,27,8,0,851.0,83.0,3.3,19.3,573.0,73.78,58.11
2018,6,27,8,15,867.5,85.5,3.35,19.9,621.0,103.05,60.48
2018,6,27,8,30,884.0,88.0,3.4,20.5,669.0,161.5,89.86
2018,6,27,8,45,897.0,90.0,3.4,21.1,713.0,220.58,132.89
2018,6,27,9,0,910.0,92.0,3.4,21.7,757.0,280.55,182.58
2018,6,27,9,15,912.0,97.5,3.45,22.15,794.5,340.5,234.79
2018,6,27,9,30,914.0,103.0,3.5,22.6,832.0,399.65,286.27
2018,6,27,9,45,911.0,111.0,3.55,23.05,863.0,457.58,335.76
2018,6,27,10,0,908.0,119.0,3.6,23.5,894.0,513.74,382.39
2018,6,27,10,15,913.5,120.0,3.7,23.8,921.0,567.15,425.81
2018,6,27,10,30,919.0,121.0,3.8,24.1,948.0,619.18,466.95
2018,6,27,10,45,924.0,121.5,3.85,24.35,969.5,668.94,505.25
2018,6,27,11,0,929.0,122.0,3.9,24.6,991.0,716.87,541.2
2018,6,27,11,15,932.0,122.5,4.0,24.6,1005.0,761.35,574.6
2018,6,27,11,30,935.0,123.0,4.1,24.6,1019.0,803.47,605.47
2018,6,27,11,45,937.0,122.5,4.25,24.6,1025.5,841.48,631.96
2018,6,27,12,0,939.0,122.0,4.4,24.6,1032.0,876.75,656.51
2018,6,27,12,15,938.5,122.5,4.45,24.45,1031.0,907.87,678.16
2018,6,27,12,30,938.0,123.0,4.5,24.3,1030.0,935.86,697.7
2018,6,27,12,45,936.0,123.0,4.6,24.1,1021.5,958.75,714.54
2018,6,27,13,0,934.0,123.0,4.7,23.9,1013.0,978.11,729.16
2018,6,27,13,15,931.0,121.5,4.7,23.65,996.5,991.51,739.22
2018,6,27,13,30,928.0,120.0,4.7,23.4,980.0,1001.1,746.87
2018,6,27,13,45,924.0,118.0,4.75,23.15,956.5,1005.39,751.55
2018,6,27,14,0,920.0,116.0,4.8,22.9,933.0,1005.8,753.76
2018,6,27,14,15,914.0,114.0,4.85,22.55,903.5,1000.43,752.5
2018,6,27,14,30,908.0,112.0,4.9,22.2,874.0,991.25,748.79
2018,6,27,14,45,900.5,109.5,4.9,21.85,839.0,976.43,740.89
2018,6,27,15,0,893.0,107.0,4.9,21.5,804.0,958.01,730.6
2018,6,27,15,15,882.0,105.0,4.9,21.5,763.5,933.46,715.07
2018,6,27,15,30,871.0,103.0,4.9,21.5,723.0,905.76,697.34
2018,6,27,15,45,858.0,100.0,4.9,20.55,678.0,872.26,677.98
2018,6,27,16,0,845.0,97.0,4.9,19.6,633.0,844.54,662.52
2018,6,27,16,15,829.5,93.0,4.85,19.1,585.5,802.24,634.68
2018,6,27,16,30,814.0,89.0,4.8,18.6,538.0,757.89,604.97
2018,6,27,16,45,792.0,85.0,4.8,18.1,487.5,706.92,569.97
2018,6,27,17,0,770.0,81.0,4.8,17.6,437.0,654.97,533.38
2018,6,27,17,15,737.0,76.5,4.7,17.05,385.0,594.5,487.24
2018,6,27,17,30,704.0,72.0,4.6,16.5,333.0,534.7,440.18
2018,6,27,17,45,659.5,67.0,4.55,16.0,282.5,471.3,388.54
2018,6,27,18,0,615.0,62.0,4.5,15.5,232.0,408.34,335.46
2018,6,27,18,15,548.5,56.0,4.35,15.0,184.5,337.07,273.78
2018,6,27,18,30,482.0,50.0,4.2,14.5,137.0,271.63,215.43
2018,6,27,18,45,379.0,41.0,4.1,14.05,96.5,196.49,148.89
2018,6,27,19,0,276.0,32.0,4.0,13.6,56.0,132.42,85.7
2018,6,27,19,15,155.5,19.0,3.9,13.4,31.0,63.85,0.0
2018,6,27,19,30,35.0,6.0,3.8,13.2,6.0,11.54,0.0
2018,6,27,19,45,17.5,3.0,3.7,13.05,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,28,4,45,20.0,6.0,3.75,14.15,6.5,0.0,0.0
2018,6,28,5,0,40.0,12.0,3.8,14.3,13.0,10.24,0.0
2018,6,28,5,15,137.5,27.0,3.9,14.65,41.0,20.91,4.94
2018,6,28,5,30,235.0,42.0,4.0,15.0,69.0,32.29,21.56
2018,6,28,5,45,332.0,51.5,4.05,15.4,109.5,39.44,28.79
2018,6,28,6,0,429.0,61.0,4.1,15.8,150.0,48.5,37.2
2018,6,28,6,15,494.5,68.5,4.1,16.25,197.5,53.38,41.72
2018,6,28,6,30,560.0,76.0,4.1,16.7,245.0,58.19,45.98
2018,6,28,6,45,608.5,80.5,4.1,17.2,295.0,60.47,47.86
2018,6,28,7,0,657.0,85.0,4.1,17.7,345.0,62.77,49.67
2018,6,28,7,15,693.0,89.0,4.1,18.15,396.5,64.54,50.97
2018,6,28,7,30,729.0,93.0,4.1,18.6,448.0,66.28,52.21
2018,6,28,7,45,756.5,95.5,4.1,19.1,498.0,73.14,57.83
2018,6,28,8,0,784.0,98.0,4.1,19.6,548.0,73.78,58.06
2018,6,28,8,15,805.0,100.0,4.1,20.0,596.0,99.87,59.55
2018,6,28,8,30,826.0,102.0,4.1,20.4,644.0,155.5,87.55
2018,6,28,8,45,842.0,103.5,4.1,20.85,688.0,219.67,134.8
2018,6,28,9,0,858.0,105.0,4.1,21.3,732.0,276.93,182.23
2018,6,28,9,15,869.5,106.5,4.05,21.65,771.0,333.92,231.79
2018,6,28,9,30,881.0,108.0,4.0,22.0,810.0,391.17,281.65
2018,6,28,9,45,890.0,109.0,4.0,22.35,843.5,447.06,329.71
2018,6,28,10,0,899.0,110.0,4.0,22.7,877.0,502.45,376.09
2018,6,28,10,15,905.5,111.0,4.05,22.95,904.5,555.81,419.83
2018,6,28,10,30,912.0,112.0,4.1,23.2,932.0,607.94,461.36
2018,6,28,10,45,916.5,112.5,4.1,23.45,953.0,656.99,499.36
2018,6,28,11,0,921.0,113.0,4.1,23.7,974.0,704.17,534.96
2018,6,28,11,15,923.0,114.0,4.15,23.8,987.5,747.95,567.72
2018,6,28,11,30,925.0,115.0,4.2,23.9,1001.0,789.31,597.7
2018,6,28,11,45,925.5,115.0,4.2,23.95,1006.5,826.12,622.8
2018,6,28,12,0,926.0,115.0,4.2,24.0,1012.0,860.13,645.84
2018,6,28,12,15,927.0,114.5,4.2,24.0,1011.5,891.19,666.91
2018,6,28,12,30,928.0,114.0,4.2,24.0,1011.0,919.2,685.86
2018,6,28,12,45,928.0,112.0,4.25,24.0,1002.5,941.73,701.37
2018,6,28,13,0,928.0,110.0,4.3,24.0,994.0,960.76,714.61
2018,6,28,13,15,925.0,109.0,4.25,23.9,978.0,974.31,724.02
2018,6,28,13,30,922.0,108.0,4.2,23.8,962.0,984.1,731.02
2018,6,28,13,45,917.0,107.5,4.2,23.7,939.5,988.68,734.96
2018,6,28,14,0,912.0,107.0,4.2,23.6,917.0,989.45,736.5
2018,6,28,14,15,906.0,106.0,4.15,23.45,888.5,984.97,734.53
2018,6,28,14,30,900.0,105.0,4.1,23.3,860.0,976.77,730.21
2018,6,28,14,45,892.5,103.0,4.1,23.1,825.5,962.46,722.31
2018,6,28,15,0,885.0,101.0,4.1,22.9,791.0,944.6,712.1
2018,6,28,15,15,874.0,99.0,4.1,22.9,751.0,920.13,696.86
2018,6,28,15,30,863.0,97.0,4.1,22.9,711.0,892.55,679.48
2018,6,28,15,45,848.5,94.5,4.0,22.25,666.5,858.43,658.66
2018,6,28,16,0,834.0,92.0,3.9,21.6,622.0,821.78,635.85
2018,6,28,16,15,815.0,89.5,3.9,21.1,574.0,786.93,614.14
2018,6,28,16,30,796.0,87.0,3.9,20.6,526.0,742.09,584.76
2018,6,28,16,45,771.5,84.0,3.85,20.1,476.5,691.08,550.09
2018,6,28,17,0,747.0,81.0,3.8,19.6,427.0,639.34,513.99
2018,6,28,17,15,712.5,77.5,3.75,18.9,376.0,579.98,469.87
2018,6,28,17,30,678.0,74.0,3.7,18.2,325.0,523.88,426.69
2018,6,28,17,45,629.5,69.0,3.65,17.5,275.0,457.15,373.5
2018,6,28,18,0,581.0,64.0,3.6,16.8,225.0,393.53,320.86
2018,6,28,18,15,510.5,58.0,3.55,16.2,178.5,322.05,259.98
2018,6,28,18,30,440.0,52.0,3.5,15.6,132.0,256.8,202.71
2018,6,28,18,45,335.0,42.5,3.4,15.0,92.5,182.58,137.84
2018,6,28,19,0,230.0,33.0,3.3,14.4,53.0,120.23,77.65
2018,6,28,19,15,127.5,19.5,3.3,14.25,29.5,57.85,0.0
2018,6,28,19,30,25.0,6.0,3.3,14.1,6.0,9.72,0.0
2018,6,28,19,45,12.5,3.0,3.35,13.9,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,29,4,45,42.0,6.0,2.05,13.05,7.0,0.0,0.0
2018,6,29,5,0,84.0,12.0,2.2,13.3,14.0,10.24,0.0
2018,6,29,5,15,208.5,24.0,2.25,13.9,43.5,19.96,3.9
2018,6,29,5,30,333.0,36.0,2.3,14.5,73.0,29.69,19.38
2018,6,29,5,45,423.0,44.0,2.35,15.15,115.0,35.6,25.48
2018,6,29,6,0,513.0,52.0,2.4,15.8,157.0,41.5,31.05
2018,6,29,6,15,572.5,57.5,2.35,16.5,205.0,45.15,34.43
2018,6,29,6,30,632.0,63.0,2.3,17.2,253.0,48.81,37.64
2018,6,29,6,45,674.0,67.0,2.3,17.9,303.0,55.74,43.59
2018,6,29,7,0,716.0,71.0,2.3,18.6,353.0,58.27,45.57
2018,6,29,7,15,745.5,74.5,2.3,19.4,404.0,60.25,46.99
2018,6,29,7,30,775.0,78.0,2.3,20.2,455.0,62.17,48.32
2018,6,29,7,45,798.0,80.5,2.35,21.05,504.5,63.23,48.89
2018,6,29,8,0,821.0,83.0,2.4,21.9,554.0,64.25,49.41
2018,6,29,8,15,838.0,85.5,2.45,22.8,601.0,100.17,58.79
2018,6,29,8,30,855.0,88.0,2.5,23.7,648.0,156.9,86.35
2018,6,29,8,45,868.0,90.0,2.6,24.55,691.5,214.25,127.17
2018,6,29,9,0,881.0,92.0,2.7,25.4,735.0,272.52,174.45
2018,6,29,9,15,889.0,95.0,2.8,26.15,773.5,330.76,223.89
2018,6,29,9,30,897.0,98.0,2.9,26.9,812.0,388.89,273.15
2018,6,29,9,45,901.5,101.5,3.05,27.65,845.0,445.63,320.46
2018,6,29,10,0,906.0,105.0,3.2,28.4,878.0,501.41,365.62
2018,6,29,10,15,912.0,106.5,3.25,29.0,905.5,555.25,407.91
2018,6,29,10,30,918.0,108.0,3.3,29.6,933.0,607.8,447.85
2018,6,29,10,45,922.0,108.5,3.35,30.15,953.5,656.84,484.15
2018,6,29,11,0,926.0,109.0,3.4,30.7,974.0,703.95,518.01
2018,6,29,11,15,928.5,109.5,3.5,31.2,987.5,747.89,549.07
2018,6,29,11,30,931.0,110.0,3.6,31.7,1001.0,789.44,577.24
2018,6,29,11,45,932.5,110.5,3.65,32.15,1008.0,827.65,601.53
2018,6,29,12,0,934.0,111.0,3.7,32.6,1015.0,863.12,623.81
2018,6,29,12,15,932.0,112.0,3.8,32.7,1013.5,893.19,643.57
2018,6,29,12,30,930.0,113.0,3.9,32.8,1012.0,920.05,661.26
2018,6,29,12,45,926.0,114.5,4.0,32.95,1003.0,942.23,675.81
2018,6,29,13,0,922.0,116.0,4.1,33.1,994.0,960.89,688.16
2018,6,29,13,15,919.0,115.0,4.15,33.05,978.5,974.52,697.66
2018,6,29,13,30,916.0,114.0,4.2,33.0,963.0,984.4,704.88
2018,6,29,13,45,911.5,112.5,4.25,32.9,940.0,988.6,708.71
2018,6,29,14,0,907.0,111.0,4.3,32.8,917.0,988.96,710.23
2018,6,29,14,15,901.0,109.5,4.3,32.6,888.0,984.1,708.52
2018,6,29,14,30,895.0,108.0,4.3,32.4,859.0,975.5,704.53
2018,6,29,14,45,887.5,105.0,4.3,32.2,824.0,960.27,696.31
2018,6,29,15,0,880.0,102.0,4.3,32.0,789.0,941.48,685.84
2018,6,29,15,15,869.0,100.0,4.3,32.0,749.0,917.13,671.18
2018,6,29,15,30,858.0,98.0,4.3,32.0,709.0,889.69,654.45
2018,6,29,15,45,845.5,95.5,4.2,31.25,665.5,857.48,635.95
2018,6,29,16,0,833.0,93.0,4.1,30.5,622.0,822.64,615.45
2018,6,29,16,15,817.5,89.0,4.0,29.95,575.0,789.02,595.05
2018,6,29,16,30,802.0,85.0,3.9,29.4,528.0,745.1,567.12
2018,6,29,16,45,779.5,81.5,3.8,28.8,478.5,694.81,534.27
2018,6,29,17,0,757.0,78.0,3.7,28.2,429.0,643.63,500.05
2018,6,29,17,15,726.0,74.0,3.5,27.35,378.5,585.64,458.53
2018,6,29,17,30,695.0,70.0,3.3,26.5,328.0,528.18,415.88
2018,6,29,17,45,652.0,65.0,3.15,25.65,278.0,465.86,367.96
2018,6,29,18,0,609.0,60.0,3.0,24.8,228.0,404.06,318.61
2018,6,29,18,15,545.0,53.5,2.75,23.75,181.0,333.69,260.87
2018,6,29,18,30,481.0,47.0,2.5,22.7,134.0,269.03,205.92
2018,6,29,18,45,382.5,38.5,2.2,21.65,94.5,196.1,143.8
2018,6,29,19,0,284.0,30.0,1.9,20.6,55.0,133.9,84.1
2018,6,29,19,15,161.0,18.0,2.05,20.05,30.5,64.92,0.0
2018,6,29,19,30,38.0,6.0,2.2,19.5,6.0,12.15,0.0
2018,6,29,19,45,19.0,3.0,2.3,18.9,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,30,4,45,55.0,6.0,1.55,14.2,7.0,0.0,0.0
2018,6,30,5,0,110.0,12.0,1.7,14.6,14.0,10.24,0.0
2018,6,30,5,15,246.5,22.5,1.8,15.25,44.5,18.7,2.61
2018,6,30,5,30,383.0,33.0,1.9,15.9,75.0,27.21,17.14
2018,6,30,5,45,471.0,39.5,2.0,16.55,117.5,32.03,22.22
2018,6,30,6,0,559.0,46.0,2.1,17.2,160.0,36.91,26.84
2018,6,30,6,15,616.0,51.5,2.0,18.2,209.0,44.4,33.52
2018,6,30,6,30,673.0,57.0,1.9,19.2,258.0,48.58,37.12
2018,6,30,6,45,713.0,60.5,1.8,20.25,309.0,50.95,38.99
2018,6,30,7,0,753.0,64.0,1.7,21.3,360.0,53.32,40.78
2018,6,30,7,15,780.5,67.5,1.6,22.55,411.5,55.51,42.32
2018,6,30,7,30,808.0,71.0,1.5,23.8,463.0,57.64,43.75
2018,6,30,7,45,829.0,73.0,1.4,25.1,512.5,66.95,51.18
2018,6,30,8,0,850.0,75.0,1.3,26.4,562.0,68.57,52.06
2018,6,30,8,15,865.5,78.0,1.4,27.45,609.5,95.79,53.97
2018,6,30,8,30,881.0,81.0,1.5,28.5,657.0,154.25,81.55
2018,6,30,8,45,893.0,82.5,1.6,29.5,700.5,212.56,121.94
2018,6,30,9,0,905.0,84.0,1.7,30.5,744.0,271.66,168.65
2018,6,30,9,15,913.0,86.0,1.85,31.35,782.0,330.51,217.34
2018,6,30,9,30,921.0,88.0,2.0,32.2,820.0,389.22,265.8
2018,6,30,9,45,927.0,90.0,2.1,33.1,853.5,446.74,312.17
2018,6,30,10,0,933.0,92.0,2.2,34.0,887.0,503.39,356.38
2018,6,30,10,15,938.0,93.5,2.35,34.55,914.5,558.05,398.33
2018,6,30,10,30,943.0,95.0,2.5,35.1,942.0,611.27,437.93
2018,6,30,10,45,946.0,96.0,2.6,35.7,962.5,661.21,473.79
2018,6,30,11,0,949.0,97.0,2.7,36.3,983.0,709.09,507.17
2018,6,30,11,15,950.5,97.5,2.8,36.5,996.0,753.24,538.06
2018,6,30,11,30,952.0,98.0,2.9,36.7,1009.0,794.84,565.74
2018,6,30,11,45,952.5,99.0,3.0,36.95,1015.5,833.39,590.21
2018,6,30,12,0,953.0,100.0,3.1,37.2,1022.0,869.04,612.69
2018,6,30,12,15,950.0,101.5,3.2,37.2,1020.0,899.18,632.24
2018,6,30,12,30,947.0,103.0,3.3,37.2,1018.0,925.99,649.73
2018,6,30,12,45,941.0,105.5,3.4,37.2,1008.5,947.58,663.98
2018,6,30,13,0,935.0,108.0,3.5,37.2,999.0,965.54,676.04
2018,6,30,13,15,931.5,107.5,3.55,37.05,983.0,979.28,685.69
2018,6,30,13,30,928.0,107.0,3.6,36.9,967.0,989.23,693.09
2018,6,30,13,45,922.5,107.0,3.65,36.8,944.5,993.96,697.22
2018,6,30,14,0,917.0,107.0,3.7,36.7,922.0,994.87,699.11
2018,6,30,14,15,910.0,106.5,3.75,36.45,893.0,990.05,697.95
2018,6,30,14,30,903.0,106.0,3.8,36.2,864.0,981.5,694.57
2018,6,30,14,45,894.0,104.0,3.8,35.95,828.5,965.84,686.46
2018,6,30,15,0,885.0,102.0,3.8,35.7,793.0,946.66,676.18
2018,6,30,15,15,874.0,100.5,3.8,35.7,753.0,922.81,662.21
2018,6,30,15,30,863.0,99.0,3.8,35.7,713.0,895.86,646.23
2018,6,30,15,45,846.5,97.5,3.85,34.85,668.0,861.16,627.52
2018,6,30,16,0,830.0,96.0,3.9,34.0,623.0,832.49,612.57
2018,6,30,16,15,810.0,93.5,3.95,33.3,575.0,788.74,586.6
2018,6,30,16,30,790.0,91.0,4.0,32.6,527.0,743.28,558.95
2018,6,30,16,45,766.0,87.0,4.0,31.85,477.0,691.7,526.22
2018,6,30,17,0,742.0,83.0,4.0,31.1,427.0,639.37,491.93
2018,6,30,17,15,709.0,78.5,3.9,30.05,376.0,580.04,450.34
2018,6,30,17,30,676.0,74.0,3.8,29.0,325.0,523.9,409.5
2018,6,30,17,45,630.5,68.5,3.7,27.9,275.0,458.33,359.9
2018,6,30,18,0,585.0,63.0,3.6,26.8,225.0,395.6,310.47
2018,6,30,18,15,517.0,56.5,3.4,25.7,178.5,324.47,252.53
2018,6,30,18,30,449.0,50.0,3.2,24.6,132.0,259.41,197.73
2018,6,30,18,45,349.5,40.5,3.0,23.55,92.5,186.64,136.26
2018,6,30,19,0,250.0,31.0,2.8,22.5,53.0,124.77,77.89
2018,6,30,19,15,140.5,18.0,2.8,21.95,29.0,59.53,0.0
2018,6,30,19,30,31.0,5.0,2.8,21.4,5.0,10.02,0.0
2018,6,30,19,45,15.5,2.5,2.75,20.85,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,20.3,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,20.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,19.55,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.95,19.1,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.05,18.65,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.05,17.3,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,4,45,28.5,5.0,3.15,15.4,5.5,0.0,0.0
2018,7,1,5,0,57.0,10.0,3.2,15.6,11.0,8.54,0.0
2018,7,1,5,15,150.5,23.0,3.3,16.2,37.0,17.89,1.51
2018,7,1,5,30,244.0,36.0,3.4,16.8,63.0,27.83,17.5
2018,7,1,5,45,323.0,48.0,3.45,17.35,102.5,36.84,26.25
2018,7,1,6,0,402.0,60.0,3.5,17.9,142.0,47.63,36.09
2018,7,1,6,15,460.0,70.0,3.5,18.55,188.0,54.49,42.28
2018,7,1,6,30,518.0,80.0,3.5,19.2,234.0,61.13,48.08
2018,7,1,6,45,561.0,87.5,3.45,19.85,283.0,65.45,51.68
2018,7,1,7,0,604.0,95.0,3.4,20.5,332.0,69.61,55.03
2018,7,1,7,15,636.5,101.0,3.35,21.2,381.5,72.4,57.1
2018,7,1,7,30,669.0,107.0,3.3,21.9,431.0,75.04,59.0
2018,7,1,7,45,694.5,112.5,3.25,22.65,480.0,77.1,60.36
2018,7,1,8,0,720.0,118.0,3.2,23.4,529.0,79.01,61.57
2018,7,1,8,15,739.5,122.0,3.2,24.15,575.5,102.43,62.86
2018,7,1,8,30,759.0,126.0,3.2,24.9,622.0,163.12,94.86
2018,7,1,8,45,775.0,129.0,3.2,25.6,665.0,217.04,132.81
2018,7,1,9,0,791.0,132.0,3.2,26.3,708.0,272.47,177.22
2018,7,1,9,15,808.0,133.0,3.25,26.95,748.5,328.01,223.64
2018,7,1,9,30,825.0,134.0,3.3,27.6,789.0,384.65,271.0
2018,7,1,9,45,841.0,132.0,3.35,28.2,824.5,439.46,316.31
2018,7,1,10,0,857.0,130.0,3.4,28.8,860.0,496.34,361.9
2018,7,1,10,15,865.0,131.5,3.45,29.25,888.5,548.99,403.37
2018,7,1,10,30,873.0,133.0,3.5,29.7,917.0,600.64,442.84
2018,7,1,10,45,878.5,133.5,3.6,30.15,938.0,648.8,478.85
2018,7,1,11,0,884.0,134.0,3.7,30.6,959.0,695.3,512.71
2018,7,1,11,15,887.5,135.0,3.75,30.9,973.5,738.92,543.89
2018,7,1,11,30,891.0,136.0,3.8,31.2,988.0,780.37,572.89
2018,7,1,11,45,893.0,135.5,3.9,31.45,994.5,817.14,597.37
2018,7,1,12,0,895.0,135.0,4.0,31.7,1001.0,851.31,619.73
2018,7,1,12,15,892.5,136.5,4.05,31.8,999.5,880.64,638.95
2018,7,1,12,30,890.0,138.0,4.1,31.9,998.0,906.91,656.17
2018,7,1,12,45,885.0,139.5,4.15,31.95,988.5,927.77,669.98
2018,7,1,13,0,880.0,141.0,4.2,32.0,979.0,945.2,681.65
2018,7,1,13,15,876.5,140.0,4.25,31.8,963.5,958.29,691.29
2018,7,1,13,30,873.0,139.0,4.3,31.6,948.0,967.76,698.72
2018,7,1,13,45,867.5,138.0,4.35,31.4,925.5,971.69,702.67
2018,7,1,14,0,862.0,137.0,4.4,31.2,903.0,971.94,704.38
2018,7,1,14,15,855.0,135.5,4.35,30.85,874.5,966.64,702.49
