Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,13,15,937.5,103.0,3.3,36.0,980.5,985.61,691.08
2018,7,11,13,30,934.0,103.0,3.4,36.0,965.0,996.57,699.04
2018,7,11,13,45,929.5,102.0,3.5,36.0,942.5,1001.73,703.5
2018,7,11,14,0,925.0,101.0,3.6,36.0,920.0,1002.99,705.67
2018,7,11,14,15,918.5,100.0,3.65,35.65,891.0,998.46,705.01
2018,7,11,14,30,912.0,99.0,3.7,35.3,862.0,990.12,702.09
2018,7,11,14,45,903.0,98.0,3.8,35.0,827.0,975.67,695.52
2018,7,11,15,0,894.0,97.0,3.9,34.7,792.0,957.67,686.72
2018,7,11,15,15,883.5,95.0,3.9,34.7,752.0,933.77,672.68
2018,7,11,15,30,873.0,93.0,3.9,34.7,712.0,906.66,656.57
2018,7,11,15,45,858.0,91.0,4.0,33.4,667.0,872.55,639.65
2018,7,11,16,0,843.0,89.0,4.1,32.1,622.0,835.87,620.55
2018,7,11,16,15,822.5,87.0,4.1,31.15,573.5,800.22,600.4
2018,7,11,16,30,802.0,85.0,4.1,30.2,525.0,754.51,572.72
2018,7,11,16,45,777.5,81.5,4.1,29.3,474.5,702.57,539.82
2018,7,11,17,0,753.0,78.0,4.1,28.4,424.0,649.85,505.42
2018,7,11,17,15,720.0,74.0,3.95,27.35,373.0,590.37,463.68
2018,7,11,17,30,687.0,70.0,3.8,26.3,322.0,531.55,420.41
2018,7,11,17,45,640.0,65.0,3.7,25.2,271.5,467.02,371.05
2018,7,11,18,0,593.0,60.0,3.6,24.1,221.0,403.18,320.22
2018,7,11,18,15,526.5,53.5,3.45,23.15,174.5,331.69,261.16
2018,7,11,18,30,460.0,47.0,3.3,22.2,128.0,266.16,205.1
2018,7,11,18,45,359.0,38.0,3.15,21.25,89.0,191.83,141.23
2018,7,11,19,0,258.0,29.0,3.0,20.3,50.0,127.13,75.43
2018,7,11,19,15,144.5,17.0,2.9,19.85,27.5,50.6,0.0
2018,7,11,19,30,31.0,5.0,2.8,19.4,5.0,4.27,0.0
2018,7,11,19,45,15.5,2.5,2.7,18.95,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,12,4,45,14.5,3.0,1.65,15.4,3.0,0.0,0.0
2018,7,12,5,0,29.0,6.0,1.8,15.6,6.0,5.12,0.0
2018,7,12,5,15,77.5,17.0,1.9,16.15,23.0,13.21,0.0
2018,7,12,5,30,126.0,28.0,2.0,16.7,40.0,21.52,11.19
2018,7,12,5,45,66.5,44.5,2.05,17.3,51.0,35.02,24.42
2018,7,12,6,0,7.0,61.0,2.1,17.9,62.0,48.48,36.66
2018,7,12,6,15,26.0,81.5,2.15,18.75,88.5,62.87,49.46
2018,7,12,6,30,45.0,102.0,2.2,19.6,115.0,77.68,62.35
2018,7,12,6,45,89.0,124.0,2.25,20.5,155.5,90.77,73.42
2018,7,12,7,0,133.0,146.0,2.3,21.4,196.0,105.49,85.61
2018,7,12,7,15,224.0,158.5,2.3,22.2,257.5,109.98,88.89
2018,7,12,7,30,315.0,171.0,2.3,23.0,319.0,118.18,95.22
2018,7,12,7,45,423.5,162.0,2.3,23.75,384.5,106.52,84.84
2018,7,12,8,0,532.0,153.0,2.3,24.5,450.0,100.78,79.52
2018,7,12,8,15,345.5,217.0,2.35,25.3,416.5,151.38,110.33
2018,7,12,8,30,159.0,281.0,2.4,26.1,383.0,206.25,151.15
2018,7,12,8,45,233.0,292.5,2.5,26.85,453.5,232.94,166.68
2018,7,12,9,0,307.0,304.0,2.6,27.6,524.0,277.42,197.39
2018,7,12,9,15,321.0,319.0,2.6,28.15,560.5,316.12,227.07
2018,7,12,9,30,335.0,334.0,2.6,28.7,597.0,356.47,258.06
2018,7,12,9,45,335.5,341.0,2.65,29.25,614.0,387.49,282.27
2018,7,12,10,0,336.0,348.0,2.7,29.8,631.0,418.1,305.7
2018,7,12,10,15,441.5,318.5,2.7,30.25,703.5,472.97,346.01
2018,7,12,10,30,547.0,289.0,2.7,30.7,776.0,539.88,394.69
2018,7,12,10,45,451.5,349.5,2.7,31.15,758.0,561.77,409.56
2018,7,12,11,0,356.0,410.0,2.7,31.6,740.0,574.28,416.98
2018,7,12,11,15,462.5,355.5,2.8,32.05,791.0,631.1,458.06
2018,7,12,11,30,569.0,301.0,2.9,32.5,842.0,690.12,500.18
2018,7,12,11,45,612.5,278.5,2.95,32.95,864.5,734.79,530.73
2018,7,12,12,0,656.0,256.0,3.0,33.4,887.0,779.58,561.04
2018,7,12,12,15,674.5,245.5,3.05,33.6,894.0,813.24,583.74
2018,7,12,12,30,693.0,235.0,3.1,33.8,901.0,845.02,605.08
2018,7,12,12,45,673.5,244.5,3.2,34.0,887.5,858.83,613.98
2018,7,12,13,0,654.0,254.0,3.3,34.2,874.0,869.1,620.66
2018,7,12,13,15,663.0,241.5,3.25,34.0,861.5,882.11,630.22
2018,7,12,13,30,672.0,229.0,3.2,33.8,849.0,891.92,637.72
2018,7,12,13,45,689.5,212.0,3.2,33.6,835.0,902.07,645.44
2018,7,12,14,0,707.0,195.0,3.2,33.4,821.0,908.64,650.83
2018,7,12,14,15,740.5,172.0,3.15,33.05,808.5,913.14,655.11
2018,7,12,14,30,774.0,149.0,3.1,32.7,796.0,922.28,662.53
2018,7,12,14,45,733.0,159.0,3.0,32.4,751.5,889.86,642.54
2018,7,12,15,0,692.0,169.0,2.9,32.1,707.0,862.39,626.04
2018,7,12,15,15,719.0,148.5,2.9,32.1,682.0,856.08,623.36
2018,7,12,15,30,746.0,128.0,2.9,32.1,657.0,840.55,614.49
2018,7,12,15,45,683.0,141.0,2.8,31.4,601.5,788.04,581.95
2018,7,12,16,0,620.0,154.0,2.7,30.7,546.0,730.55,545.63
2018,7,12,16,15,646.0,133.5,2.75,30.1,513.5,711.33,535.84
2018,7,12,16,30,672.0,113.0,2.8,29.5,481.0,687.39,522.31
2018,7,12,16,45,652.5,105.5,2.8,28.9,435.0,639.23,490.99
2018,7,12,17,0,633.0,98.0,2.8,28.3,389.0,590.28,457.5
2018,7,12,17,15,598.5,93.0,2.8,27.5,341.5,533.56,417.24
2018,7,12,17,30,564.0,88.0,2.8,26.7,294.0,477.94,376.35
2018,7,12,17,45,495.5,82.5,2.85,25.9,243.5,403.41,319.28
2018,7,12,18,0,427.0,77.0,2.9,25.1,193.0,329.06,260.45
2018,7,12,18,15,310.5,68.0,2.8,24.35,143.0,240.52,188.49
2018,7,12,18,30,194.0,59.0,2.7,23.6,93.0,154.77,118.08
2018,7,12,18,45,135.5,44.0,2.6,22.85,64.0,106.68,77.14
2018,7,12,19,0,77.0,29.0,2.5,22.1,35.0,63.85,35.52
2018,7,12,19,15,42.5,16.0,2.45,21.75,19.0,24.3,0.0
2018,7,12,19,30,8.0,3.0,2.4,21.4,3.0,0.0,0.0
2018,7,12,19,45,4.0,1.5,2.3,21.05,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,20.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,20.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.95,20.1,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.15,18.65,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,2.25,17.05,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,2.2,17.1,3.0,2.56,0.0
2018,7,13,5,15,7.0,15.5,2.2,17.55,16.0,12.74,0.0
2018,7,13,5,30,9.0,28.0,2.2,18.0,29.0,22.67,11.78
2018,7,13,5,45,34.0,46.5,2.2,18.4,52.5,36.74,25.71
2018,7,13,6,0,59.0,65.0,2.2,18.8,76.0,49.76,37.6
2018,7,13,6,15,43.0,63.5,2.2,19.35,73.0,50.99,39.0
2018,7,13,6,30,27.0,62.0,2.2,19.9,70.0,50.61,38.75
2018,7,13,6,45,13.5,45.5,2.15,20.4,49.5,38.31,27.96
2018,7,13,7,0,0.0,29.0,2.1,20.9,29.0,23.93,15.31
2018,7,13,7,15,0.5,42.5,2.15,21.6,42.5,35.14,24.95
2018,7,13,7,30,1.0,56.0,2.2,22.3,56.0,46.4,34.46
2018,7,13,7,45,11.0,100.5,2.25,22.95,106.5,82.77,65.18
2018,7,13,8,0,21.0,145.0,2.3,23.6,157.0,111.02,88.43
2018,7,13,8,15,87.5,191.0,2.35,24.3,246.0,136.61,102.95
2018,7,13,8,30,154.0,237.0,2.4,25.0,335.0,180.56,132.15
2018,7,13,8,45,143.5,263.5,2.45,25.7,360.0,209.7,153.49
2018,7,13,9,0,133.0,290.0,2.5,26.4,385.0,238.16,175.27
2018,7,13,9,15,175.0,291.0,2.55,26.95,423.5,264.11,193.78
2018,7,13,9,30,217.0,292.0,2.6,27.5,462.0,288.1,211.52
2018,7,13,9,45,456.0,243.0,2.6,28.1,620.5,363.0,264.67
2018,7,13,10,0,695.0,194.0,2.6,28.7,779.0,464.72,338.91
2018,7,13,10,15,718.0,190.0,2.6,29.2,811.5,515.87,378.01
2018,7,13,10,30,741.0,186.0,2.6,29.7,844.0,568.19,417.08
2018,7,13,10,45,680.5,224.5,2.65,30.2,840.0,603.34,442.45
2018,7,13,11,0,620.0,263.0,2.7,30.7,836.0,631.87,462.15
2018,7,13,11,15,666.5,239.0,2.75,31.15,864.0,679.07,495.7
2018,7,13,11,30,713.0,215.0,2.8,31.6,892.0,727.17,529.22
2018,7,13,11,45,766.0,186.0,2.9,32.0,918.0,771.62,560.45
2018,7,13,12,0,819.0,157.0,3.0,32.4,944.0,820.85,593.34
2018,7,13,12,15,802.0,166.5,3.05,32.65,937.0,844.83,608.4
2018,7,13,12,30,785.0,176.0,3.1,32.9,930.0,865.19,621.27
2018,7,13,12,45,808.5,159.5,3.2,33.1,930.5,894.51,640.44
2018,7,13,13,0,832.0,143.0,3.3,33.3,931.0,908.4,649.56
2018,7,13,13,15,838.0,136.5,3.3,33.35,919.5,925.16,660.51
2018,7,13,13,30,844.0,130.0,3.3,33.4,908.0,938.47,669.29
2018,7,13,13,45,839.5,129.0,3.35,33.45,887.0,943.4,673.13
2018,7,13,14,0,835.0,128.0,3.4,33.5,866.0,944.76,674.86
2018,7,13,14,15,828.5,126.0,3.35,33.4,838.5,939.66,672.34
2018,7,13,14,30,822.0,124.0,3.3,33.3,811.0,931.04,667.72
2018,7,13,14,45,813.5,121.5,3.3,33.15,777.5,916.57,659.87
2018,7,13,15,0,805.0,119.0,3.3,33.0,744.0,909.99,657.29
2018,7,13,15,15,793.0,116.5,3.3,33.0,705.5,885.43,642.54
2018,7,13,15,30,781.0,114.0,3.3,33.0,667.0,857.94,625.96
2018,7,13,15,45,766.0,110.5,3.3,32.55,624.0,823.95,606.07
2018,7,13,16,0,751.0,107.0,3.3,32.1,581.0,787.61,584.36
2018,7,13,16,15,732.5,103.0,3.25,31.65,535.5,745.68,558.26
2018,7,13,16,30,714.0,99.0,3.2,31.2,490.0,702.14,530.62
2018,7,13,16,45,688.5,94.5,3.2,30.75,442.0,654.47,499.7
2018,7,13,17,0,663.0,90.0,3.2,30.3,394.0,603.29,465.03
2018,7,13,17,15,629.0,85.0,3.2,29.5,345.5,545.69,424.38
2018,7,13,17,30,595.0,80.0,3.2,28.7,297.0,489.14,383.01
2018,7,13,17,45,548.5,74.0,3.2,27.9,250.0,425.57,334.6
2018,7,13,18,0,502.0,68.0,3.2,27.1,203.0,365.05,286.68
2018,7,13,18,15,436.5,59.5,3.15,26.15,159.0,296.2,230.62
2018,7,13,18,30,371.0,51.0,3.1,25.2,115.0,233.36,177.8
2018,7,13,18,45,279.0,39.5,3.05,24.25,79.0,162.4,117.85
2018,7,13,19,0,187.0,28.0,3.0,23.3,43.0,103.49,58.3
2018,7,13,19,15,103.0,16.0,3.0,22.7,23.5,39.52,0.0
2018,7,13,19,30,19.0,4.0,3.0,22.1,4.0,0.0,0.0
2018,7,13,19,45,9.5,2.0,2.95,21.45,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.9,20.45,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,19.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,18.55,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,18.25,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,17.65,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,14,4,45,13.0,2.5,2.5,16.0,2.5,0.0,0.0
2018,7,14,5,0,26.0,5.0,2.5,16.1,5.0,4.27,0.0
2018,7,14,5,15,124.0,18.0,2.55,16.55,27.5,15.36,0.0
2018,7,14,5,30,222.0,31.0,2.6,17.0,50.0,24.07,12.66
2018,7,14,5,45,313.5,40.5,2.65,17.5,87.0,32.85,22.45
2018,7,14,6,0,405.0,50.0,2.7,18.0,124.0,39.9,29.15
2018,7,14,6,15,321.5,51.5,2.7,18.6,121.5,38.88,28.53
2018,7,14,6,30,238.0,53.0,2.7,19.2,119.0,38.9,28.61
2018,7,14,6,45,119.0,70.0,2.65,19.75,103.0,52.45,40.41
2018,7,14,7,0,0.0,87.0,2.6,20.3,87.0,70.98,56.32
2018,7,14,7,15,2.0,115.5,2.6,21.05,116.5,92.44,74.4
2018,7,14,7,30,4.0,144.0,2.6,21.8,146.0,113.37,91.69
2018,7,14,7,45,13.0,171.0,2.65,22.5,178.0,132.98,107.56
2018,7,14,8,0,22.0,198.0,2.7,23.2,210.0,152.26,122.91
2018,7,14,8,15,50.5,234.0,2.7,23.95,265.0,168.39,128.73
2018,7,14,8,30,79.0,270.0,2.7,24.7,320.0,200.49,150.67
2018,7,14,8,45,192.5,277.5,2.75,25.5,411.5,225.82,164.01
2018,7,14,9,0,306.0,285.0,2.8,26.3,503.0,265.14,189.35
2018,7,14,9,15,569.0,197.0,2.85,26.9,631.0,297.05,206.88
2018,7,14,9,30,832.0,109.0,2.9,27.5,759.0,369.16,258.9
2018,7,14,9,45,841.0,110.5,3.0,28.1,792.5,423.48,304.22
2018,7,14,10,0,850.0,112.0,3.1,28.7,826.0,477.41,348.07
2018,7,14,10,15,791.5,150.0,3.2,29.1,832.5,523.96,385.44
2018,7,14,10,30,733.0,188.0,3.3,29.5,839.0,565.14,417.16
2018,7,14,10,45,638.0,248.0,3.35,29.95,824.5,596.06,439.5
2018,7,14,11,0,543.0,308.0,3.4,30.4,810.0,619.0,454.9
2018,7,14,11,15,711.5,212.0,3.5,30.5,880.5,688.82,507.44
2018,7,14,11,30,880.0,116.0,3.6,30.6,951.0,758.28,559.24
2018,7,14,11,45,858.0,132.0,3.7,30.7,951.0,789.99,580.34
2018,7,14,12,0,836.0,148.0,3.8,30.8,951.0,817.55,598.82
2018,7,14,12,15,828.5,153.0,3.9,30.65,948.5,844.53,617.54
2018,7,14,12,30,821.0,158.0,4.0,30.5,946.0,881.0,642.63
2018,7,14,12,45,820.0,157.5,4.05,30.35,939.0,903.68,658.25
2018,7,14,13,0,819.0,157.0,4.1,30.2,932.0,923.1,671.88
2018,7,14,13,15,846.0,137.0,4.15,30.0,926.5,933.88,680.04
2018,7,14,13,30,873.0,117.0,4.2,29.8,921.0,954.5,694.89
2018,7,14,13,45,868.5,115.5,4.2,29.6,899.5,958.98,698.88
2018,7,14,14,0,864.0,114.0,4.2,29.4,878.0,959.78,700.67
2018,7,14,14,15,857.5,112.5,4.2,29.05,850.0,954.98,699.33
2018,7,14,14,30,851.0,111.0,4.2,28.7,822.0,946.58,695.74
2018,7,14,14,45,842.5,109.0,4.2,28.35,788.0,932.22,688.28
2018,7,14,15,0,834.0,107.0,4.2,28.0,754.0,914.48,678.63
2018,7,14,15,15,822.5,105.0,4.2,28.0,715.0,890.72,663.99
2018,7,14,15,30,811.0,103.0,4.2,28.0,676.0,863.99,647.35
2018,7,14,15,45,797.0,100.0,4.2,26.9,633.5,840.45,635.65
2018,7,14,16,0,783.0,97.0,4.2,25.8,591.0,804.69,615.14
2018,7,14,16,15,764.5,94.0,4.15,24.9,545.0,762.93,589.35
2018,7,14,16,30,746.0,91.0,4.1,24.0,499.0,719.48,561.82
2018,7,14,16,45,722.0,87.0,4.05,23.15,450.5,669.27,528.56
2018,7,14,17,0,698.0,83.0,4.0,22.3,402.0,618.38,493.95
2018,7,14,17,15,666.0,78.0,3.9,21.65,353.0,563.16,453.08
2018,7,14,17,30,634.0,73.0,3.8,21.0,304.0,506.24,409.49
2018,7,14,17,45,589.5,67.5,3.7,20.35,256.0,442.62,359.0
2018,7,14,18,0,545.0,62.0,3.6,19.7,208.0,381.83,308.92
2018,7,14,18,15,480.0,54.5,3.55,19.3,163.5,312.17,249.8
2018,7,14,18,30,415.0,47.0,3.5,18.9,119.0,248.45,194.05
2018,7,14,18,45,319.5,37.0,3.4,18.5,82.0,177.39,131.72
2018,7,14,19,0,224.0,27.0,3.3,18.1,45.0,114.69,64.93
2018,7,14,19,15,124.5,15.5,3.3,17.85,24.5,44.59,0.0
2018,7,14,19,30,25.0,4.0,3.3,17.6,4.0,0.0,0.0
2018,7,14,19,45,12.5,2.0,3.3,17.35,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,15,4,45,19.5,2.5,2.4,14.25,2.5,0.0,0.0
2018,7,15,5,0,39.0,5.0,2.5,14.4,5.0,4.27,0.0
2018,7,15,5,15,163.0,16.5,2.55,14.9,29.0,14.08,0.0
2018,7,15,5,30,287.0,28.0,2.6,15.4,53.0,23.18,11.8
2018,7,15,5,45,356.0,35.0,2.7,15.85,86.0,28.29,18.68
2018,7,15,6,0,425.0,42.0,2.8,16.3,119.0,33.39,23.66
2018,7,15,6,15,222.5,53.5,2.8,16.85,95.0,39.66,29.43
2018,7,15,6,30,20.0,65.0,2.8,17.4,71.0,52.67,40.97
2018,7,15,6,45,10.5,85.5,2.8,18.0,88.5,69.18,55.37
2018,7,15,7,0,1.0,106.0,2.8,18.6,106.0,84.69,68.63
2018,7,15,7,15,15.5,138.0,2.8,19.35,145.0,108.13,88.42
2018,7,15,7,30,30.0,170.0,2.8,20.1,184.0,125.18,102.37
2018,7,15,7,45,66.5,201.0,2.8,20.85,236.5,145.13,118.51
2018,7,15,8,0,103.0,232.0,2.8,21.6,289.0,164.46,133.85
2018,7,15,8,15,314.0,210.5,2.8,22.35,406.0,145.95,108.11
2018,7,15,8,30,525.0,189.0,2.8,23.1,523.0,169.7,110.76
2018,7,15,8,45,708.0,137.0,2.85,23.85,621.5,199.64,122.97
2018,7,15,9,0,891.0,85.0,2.9,24.6,720.0,262.25,166.29
2018,7,15,9,15,896.5,89.5,2.9,25.2,759.0,322.23,217.48
2018,7,15,9,30,902.0,94.0,2.9,25.8,798.0,381.87,268.47
2018,7,15,9,45,904.0,99.0,2.95,26.4,831.0,439.93,317.31
2018,7,15,10,0,906.0,104.0,3.0,27.0,864.0,496.8,363.74
2018,7,15,10,15,914.0,104.5,3.1,27.55,893.5,551.84,407.46
2018,7,15,10,30,922.0,105.0,3.2,28.1,923.0,605.81,448.98
2018,7,15,10,45,927.0,106.0,3.25,28.6,945.0,657.02,487.2
2018,7,15,11,0,932.0,107.0,3.3,29.1,967.0,706.42,522.98
2018,7,15,11,15,935.5,107.0,3.4,29.3,982.0,751.93,555.99
2018,7,15,11,30,939.0,107.0,3.5,29.5,997.0,795.07,586.0
2018,7,15,11,45,942.5,106.0,3.6,29.7,1005.0,834.84,612.33
2018,7,15,12,0,946.0,105.0,3.7,29.9,1013.0,871.89,636.7
2018,7,15,12,15,944.5,106.5,3.8,29.85,1012.5,904.03,658.4
2018,7,15,12,30,943.0,108.0,3.9,29.8,1012.0,932.91,677.98
2018,7,15,12,45,939.5,109.0,4.0,29.7,1003.5,956.14,694.04
2018,7,15,13,0,936.0,110.0,4.1,29.6,995.0,975.76,707.87
2018,7,15,13,15,932.5,109.0,4.15,29.35,979.0,989.78,718.29
2018,7,15,13,30,929.0,108.0,4.2,29.1,963.0,999.95,726.38
2018,7,15,13,45,925.0,106.5,4.25,28.85,940.5,1005.28,731.45
2018,7,15,14,0,921.0,105.0,4.3,28.6,918.0,1006.7,734.13
2018,7,15,14,15,915.0,103.5,4.35,28.2,889.0,1002.29,733.58
2018,7,15,14,30,909.0,102.0,4.4,27.8,860.0,994.06,730.65
2018,7,15,14,45,901.5,100.0,4.4,27.45,825.5,980.11,723.6
2018,7,15,15,0,894.0,98.0,4.4,27.1,791.0,962.53,714.22
2018,7,15,15,15,883.0,96.0,4.4,27.1,750.5,938.19,699.35
2018,7,15,15,30,872.0,94.0,4.4,27.1,710.0,910.65,682.33
2018,7,15,15,45,858.0,91.5,4.3,26.1,665.0,876.87,663.13
2018,7,15,16,0,844.0,89.0,4.2,25.1,620.0,840.44,641.83
2018,7,15,16,15,826.0,86.0,4.1,24.45,572.0,805.68,620.54
2018,7,15,16,30,808.0,83.0,4.0,23.8,524.0,760.56,591.46
2018,7,15,16,45,785.0,79.0,3.9,23.1,473.5,708.83,557.14
2018,7,15,17,0,762.0,75.0,3.8,22.4,423.0,656.18,521.35
2018,7,15,17,15,730.0,71.5,3.7,21.8,372.0,597.42,478.88
2018,7,15,17,30,698.0,68.0,3.6,21.2,321.0,539.19,434.57
2018,7,15,17,45,653.5,63.0,3.5,20.6,271.0,475.31,384.08
2018,7,15,18,0,609.0,58.0,3.4,20.0,221.0,411.92,332.09
2018,7,15,18,15,542.5,51.0,3.3,19.45,173.5,338.76,270.36
2018,7,15,18,30,476.0,44.0,3.2,18.9,126.0,271.64,211.77
2018,7,15,18,45,373.0,35.5,3.05,18.4,87.0,195.99,145.31
2018,7,15,19,0,270.0,27.0,2.9,17.9,48.0,128.83,71.41
2018,7,15,19,15,151.0,16.0,2.9,17.6,26.0,51.78,0.0
2018,7,15,19,30,32.0,5.0,2.9,17.3,4.0,0.0,0.0
2018,7,15,19,45,16.0,2.5,2.85,17.0,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,16,4,45,20.5,2.5,2.5,14.1,2.5,0.0,0.0
2018,7,16,5,0,41.0,5.0,2.6,14.3,5.0,4.27,0.0
2018,7,16,5,15,171.5,17.0,2.7,14.8,29.5,14.51,0.0
2018,7,16,5,30,302.0,29.0,2.8,15.3,54.0,24.19,12.21
2018,7,16,5,45,403.0,36.5,2.9,15.85,94.0,29.82,19.94
2018,7,16,6,0,504.0,44.0,3.0,16.4,134.0,35.5,25.47
2018,7,16,6,15,336.0,49.5,2.9,17.0,117.5,37.82,27.78
2018,7,16,6,30,168.0,55.0,2.8,17.6,101.0,42.55,32.02
2018,7,16,6,45,87.0,84.0,2.75,18.25,108.0,65.09,51.75
2018,7,16,7,0,6.0,113.0,2.7,18.9,115.0,89.59,72.81
2018,7,16,7,15,42.0,148.5,2.65,19.7,167.5,110.94,90.7
2018,7,16,7,30,78.0,184.0,2.6,20.5,220.0,133.87,109.56
2018,7,16,7,45,216.0,191.5,2.55,21.35,307.0,128.18,104.0
2018,7,16,8,0,354.0,199.0,2.5,22.2,394.0,133.72,107.93
2018,7,16,8,15,611.0,140.5,2.5,23.1,513.5,102.68,69.4
2018,7,16,8,30,868.0,82.0,2.5,24.0,633.0,144.79,77.98
2018,7,16,8,45,881.5,84.0,2.55,24.9,678.0,203.69,118.28
2018,7,16,9,0,895.0,86.0,2.6,25.8,723.0,263.62,166.23
2018,7,16,9,15,903.0,88.5,2.65,26.55,762.0,323.16,216.62
2018,7,16,9,30,911.0,91.0,2.7,27.3,801.0,382.62,267.0
2018,7,16,9,45,916.5,94.0,2.75,28.0,835.0,441.13,315.71
2018,7,16,10,0,922.0,97.0,2.8,28.7,869.0,498.78,362.24
2018,7,16,10,15,928.0,98.0,2.9,29.3,897.5,554.05,405.73
2018,7,16,10,30,934.0,99.0,3.0,29.9,926.0,608.01,446.83
2018,7,16,10,45,938.0,100.0,3.05,30.5,948.0,659.22,484.49
2018,7,16,11,0,942.0,101.0,3.1,31.1,970.0,708.48,519.61
2018,7,16,11,15,944.5,102.0,3.2,31.45,985.0,754.55,552.31
2018,7,16,11,30,947.0,103.0,3.3,31.8,1000.0,798.17,581.76
2018,7,16,11,45,948.5,103.0,3.35,32.15,1007.0,837.54,606.87
2018,7,16,12,0,950.0,103.0,3.4,32.5,1014.0,874.05,629.91
2018,7,16,12,15,947.5,104.5,3.45,32.65,1013.0,905.5,650.04
2018,7,16,12,30,945.0,106.0,3.5,32.8,1012.0,933.61,667.99
2018,7,16,12,45,940.0,108.0,3.6,33.0,1003.0,956.47,682.75
2018,7,16,13,0,935.0,110.0,3.7,33.2,994.0,975.68,695.24
2018,7,16,13,15,932.0,110.0,3.75,33.15,979.0,991.14,705.85
2018,7,16,13,30,929.0,110.0,3.8,33.1,964.0,1002.81,714.16
2018,7,16,13,45,924.5,108.5,3.85,33.1,941.5,1007.72,718.16
2018,7,16,14,0,920.0,107.0,3.9,33.1,919.0,1008.72,719.84
2018,7,16,14,15,914.5,105.5,3.9,32.85,890.5,1004.85,718.97
2018,7,16,14,30,909.0,104.0,3.9,32.6,862.0,997.15,715.79
2018,7,16,14,45,901.5,102.5,3.9,32.4,827.5,983.78,708.93
2018,7,16,15,0,894.0,101.0,3.9,32.2,793.0,966.78,699.82
2018,7,16,15,15,883.0,99.5,3.9,32.2,753.0,943.04,685.78
2018,7,16,15,30,872.0,98.0,3.9,32.2,713.0,916.08,669.66
2018,7,16,15,45,858.5,95.0,3.85,31.35,668.0,882.22,650.88
2018,7,16,16,0,845.0,92.0,3.8,30.5,623.0,845.67,630.02
2018,7,16,16,15,827.0,89.0,3.75,29.9,574.5,811.03,609.54
2018,7,16,16,30,809.0,86.0,3.7,29.3,526.0,765.84,581.34
2018,7,16,16,45,785.0,82.5,3.65,28.75,475.5,713.83,547.64
2018,7,16,17,0,761.0,79.0,3.6,28.2,425.0,660.96,512.54
2018,7,16,17,15,729.0,74.5,3.5,27.25,373.5,600.97,470.86
2018,7,16,17,30,697.0,70.0,3.4,26.3,322.0,541.53,427.34
2018,7,16,17,45,651.5,64.5,3.25,25.4,271.0,476.66,377.58
2018,7,16,18,0,606.0,59.0,3.1,24.5,220.0,412.14,326.1
2018,7,16,18,15,538.5,52.0,3.0,23.45,172.5,338.54,265.74
2018,7,16,18,30,471.0,45.0,2.9,22.4,125.0,271.06,208.27
2018,7,16,18,45,366.0,36.0,2.8,21.35,86.0,194.26,142.14
2018,7,16,19,0,261.0,27.0,2.7,20.3,47.0,125.8,66.9
2018,7,16,19,15,139.5,14.5,2.65,19.7,24.5,47.68,0.0
2018,7,16,19,30,18.0,2.0,2.6,19.1,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.0,2.6,18.45,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,17,4,45,20.5,3.0,1.85,14.45,2.5,0.0,0.0
2018,7,17,5,0,41.0,6.0,2.0,14.7,5.0,0.0,0.0
2018,7,17,5,15,171.5,16.5,2.15,15.3,28.5,14.08,0.0
2018,7,17,5,30,302.0,27.0,2.3,15.9,52.0,22.43,10.5
2018,7,17,5,45,402.0,36.0,2.4,16.5,92.5,29.43,19.51
2018,7,17,6,0,502.0,45.0,2.5,17.1,133.0,36.36,26.13
2018,7,17,6,15,335.0,40.0,2.5,17.85,107.0,30.45,21.19
2018,7,17,6,30,168.0,35.0,2.5,18.6,81.0,25.8,17.15
2018,7,17,6,45,84.0,53.0,2.55,19.35,76.0,40.22,29.78
2018,7,17,7,0,0.0,71.0,2.6,20.1,71.0,58.88,45.89
2018,7,17,7,15,2.5,105.0,2.6,20.8,106.0,84.82,67.98
2018,7,17,7,30,5.0,139.0,2.6,21.5,141.0,109.83,88.83
2018,7,17,7,45,19.5,171.5,2.6,22.25,182.0,133.27,107.95
2018,7,17,8,0,34.0,204.0,2.6,23.0,223.0,147.65,119.19
2018,7,17,8,15,215.5,212.5,2.65,23.85,348.0,143.47,107.01
2018,7,17,8,30,397.0,221.0,2.7,24.7,473.0,176.92,120.56
2018,7,17,8,45,644.5,155.0,2.7,25.55,597.5,201.47,126.21
2018,7,17,9,0,892.0,89.0,2.7,26.4,722.0,264.91,166.98
2018,7,17,9,15,899.0,92.5,2.75,27.1,761.5,324.85,217.59
2018,7,17,9,30,906.0,96.0,2.8,27.8,801.0,384.59,268.14
2018,7,17,9,45,909.0,100.5,2.8,28.5,834.5,443.08,316.66
2018,7,17,10,0,912.0,105.0,2.8,29.2,868.0,500.47,362.75
2018,7,17,10,15,919.0,106.0,2.85,29.7,897.0,555.88,406.21
2018,7,17,10,30,926.0,107.0,2.9,30.2,926.0,610.11,447.35
2018,7,17,10,45,931.5,107.5,2.95,30.75,948.5,661.61,485.17
2018,7,17,11,0,937.0,108.0,3.0,31.3,971.0,711.31,520.57
2018,7,17,11,15,941.0,108.0,3.0,31.7,986.5,757.55,552.72
2018,7,17,11,30,945.0,108.0,3.0,32.1,1002.0,801.45,581.74
2018,7,17,11,45,946.5,108.5,3.05,32.55,1009.5,841.31,606.74
2018,7,17,12,0,948.0,109.0,3.1,33.0,1017.0,878.33,629.68
2018,7,17,12,15,944.5,111.0,3.15,33.15,1015.5,909.45,649.44
2018,7,17,12,30,941.0,113.0,3.2,33.3,1014.0,937.19,667.03
2018,7,17,12,45,935.0,116.0,3.25,33.5,1005.0,960.12,681.42
2018,7,17,13,0,929.0,119.0,3.3,33.7,996.0,979.39,693.56
2018,7,17,13,15,926.0,118.0,3.35,33.8,980.5,994.01,703.12
2018,7,17,13,30,923.0,117.0,3.4,33.9,965.0,1004.82,710.42
2018,7,17,13,45,918.5,115.5,3.4,34.0,942.5,1009.84,713.84
2018,7,17,14,0,914.0,114.0,3.4,34.1,920.0,1010.96,714.97
2018,7,17,14,15,907.0,113.5,3.45,34.0,891.0,1006.8,713.86
2018,7,17,14,30,900.0,113.0,3.5,33.9,862.0,998.85,710.49
2018,7,17,14,45,891.5,110.5,3.5,33.75,826.5,983.68,702.44
2018,7,17,15,0,883.0,108.0,3.5,33.6,791.0,964.89,692.18
2018,7,17,15,15,871.5,106.0,3.5,33.6,750.5,940.39,677.84
2018,7,17,15,30,860.0,104.0,3.5,33.6,710.0,912.72,661.46
2018,7,17,15,45,845.0,101.5,3.5,32.8,665.0,887.85,649.0
2018,7,17,16,0,830.0,99.0,3.5,32.0,620.0,850.47,627.97
2018,7,17,16,15,810.5,96.0,3.5,31.35,571.5,806.37,601.65
2018,7,17,16,30,791.0,93.0,3.5,30.7,523.0,760.46,573.57
2018,7,17,16,45,765.5,89.0,3.45,30.05,472.0,707.3,539.49
2018,7,17,17,0,740.0,85.0,3.4,29.4,421.0,653.41,504.06
2018,7,17,17,15,705.5,80.0,3.3,28.35,369.0,594.8,463.44
2018,7,17,17,30,671.0,75.0,3.2,27.3,317.0,534.29,419.53
2018,7,17,17,45,622.5,69.5,3.1,26.25,266.5,466.29,368.01
2018,7,17,18,0,574.0,64.0,3.0,25.2,216.0,401.39,316.73
2018,7,17,18,15,503.0,56.5,2.95,24.05,169.0,326.95,256.11
2018,7,17,18,30,432.0,49.0,2.9,22.9,122.0,258.95,198.64
2018,7,17,18,45,325.0,38.5,2.8,21.75,83.0,181.71,132.6
2018,7,17,19,0,218.0,28.0,2.7,20.6,44.0,113.14,57.7
2018,7,17,19,15,115.5,15.0,2.7,19.95,23.0,42.1,0.0
2018,7,17,19,30,13.0,2.0,2.7,19.3,2.0,0.0,0.0
2018,7,17,19,45,6.5,1.0,2.7,18.65,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.7,17.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,12.0,2.0,1.9,14.9,2.0,0.0,0.0
2018,7,18,5,0,24.0,4.0,2.1,15.2,4.0,0.0,0.0
2018,7,18,5,15,126.0,17.0,2.2,15.75,26.0,14.51,0.0
2018,7,18,5,30,228.0,30.0,2.3,16.3,48.0,23.35,10.68
2018,7,18,5,45,330.0,40.5,2.4,16.85,87.0,33.19,22.63
2018,7,18,6,0,432.0,51.0,2.5,17.4,126.0,41.16,30.24
2018,7,18,6,15,290.5,51.5,2.5,18.1,109.0,38.73,28.42
2018,7,18,6,30,149.0,52.0,2.5,18.8,92.0,40.26,29.85
2018,7,18,6,45,74.5,71.5,2.45,19.55,91.5,56.32,43.83
2018,7,18,7,0,0.0,91.0,2.4,20.3,91.0,73.81,58.79
2018,7,18,7,15,8.0,125.5,2.4,21.0,129.0,99.37,80.37
2018,7,18,7,30,16.0,160.0,2.4,21.7,167.0,124.11,100.83
2018,7,18,7,45,86.0,191.0,2.35,22.45,237.5,139.55,113.08
2018,7,18,8,0,156.0,222.0,2.3,23.2,308.0,151.96,122.62
2018,7,18,8,15,455.0,170.0,2.35,23.95,451.5,117.4,83.25
2018,7,18,8,30,754.0,118.0,2.4,24.7,595.0,149.86,86.1
2018,7,18,8,45,801.5,111.0,2.4,25.45,650.5,201.93,119.98
2018,7,18,9,0,849.0,104.0,2.4,26.2,706.0,265.85,169.29
2018,7,18,9,15,858.0,107.5,2.45,27.0,745.5,324.03,218.03
2018,7,18,9,30,867.0,111.0,2.5,27.8,785.0,382.29,266.89
2018,7,18,9,45,872.5,114.5,2.55,28.55,818.5,439.01,313.71
2018,7,18,10,0,878.0,118.0,2.6,29.3,852.0,494.95,358.47
2018,7,18,10,15,885.0,120.0,2.65,29.95,881.0,549.51,400.82
2018,7,18,10,30,892.0,122.0,2.7,30.6,910.0,602.98,440.92
2018,7,18,10,45,897.5,122.5,2.75,31.3,932.0,653.05,477.25
2018,7,18,11,0,903.0,123.0,2.8,32.0,954.0,701.41,511.24
2018,7,18,11,15,868.0,147.5,2.9,32.35,956.5,738.24,536.8
2018,7,18,11,30,833.0,172.0,3.0,32.7,959.0,778.82,563.93
2018,7,18,11,45,816.5,181.5,3.1,33.05,958.0,810.25,584.95
2018,7,18,12,0,800.0,191.0,3.2,33.4,957.0,838.07,603.18
2018,7,18,12,15,788.5,199.0,3.3,33.6,953.5,865.25,620.8
2018,7,18,12,30,777.0,207.0,3.4,33.8,950.0,889.1,636.24
2018,7,18,12,45,778.5,205.5,3.45,34.0,945.0,913.03,651.48
2018,7,18,13,0,780.0,204.0,3.5,34.2,940.0,933.87,664.77
2018,7,18,13,15,729.0,230.0,3.55,34.25,909.0,938.01,667.81
2018,7,18,13,30,678.0,256.0,3.6,34.3,878.0,928.27,661.36
2018,7,18,13,45,711.0,230.0,3.6,34.35,868.5,945.66,673.87
2018,7,18,14,0,744.0,204.0,3.6,34.4,859.0,958.96,682.86
2018,7,18,14,15,800.5,166.5,3.55,34.35,850.5,971.21,691.29
2018,7,18,14,30,857.0,129.0,3.5,34.3,842.0,974.6,694.17
2018,7,18,14,45,854.5,124.0,3.5,34.2,809.5,963.2,688.23
2018,7,18,15,0,852.0,119.0,3.5,34.1,777.0,948.12,680.13
2018,7,18,15,15,830.0,120.0,3.5,34.1,733.0,928.69,669.01
2018,7,18,15,30,808.0,121.0,3.5,34.1,689.0,895.17,648.71
2018,7,18,15,45,805.5,113.5,3.5,33.5,649.0,867.22,633.62
2018,7,18,16,0,803.0,106.0,3.5,32.9,609.0,836.07,616.17
2018,7,18,16,15,783.0,102.5,3.6,32.2,561.0,791.74,590.18
2018,7,18,16,30,763.0,99.0,3.7,31.5,513.0,745.69,562.39
2018,7,18,16,45,737.0,95.0,3.75,30.75,463.0,693.07,529.09
2018,7,18,17,0,711.0,91.0,3.8,30.0,413.0,643.26,496.77
2018,7,18,17,15,675.0,86.0,3.85,28.75,361.5,581.94,454.43
2018,7,18,17,30,639.0,81.0,3.9,27.5,310.0,521.7,411.06
2018,7,18,17,45,588.5,74.5,3.9,26.2,260.0,452.71,358.92
2018,7,18,18,0,538.0,68.0,3.9,24.9,210.0,387.07,307.09
2018,7,18,18,15,465.0,60.0,3.85,23.6,163.5,312.75,246.24
2018,7,18,18,30,392.0,52.0,3.8,22.3,117.0,245.03,188.85
2018,7,18,18,45,286.5,40.0,3.7,21.0,79.0,168.03,122.9
2018,7,18,19,0,181.0,28.0,3.6,19.7,41.0,101.5,49.38
2018,7,18,19,15,95.0,15.0,3.45,19.15,21.5,36.96,0.0
2018,7,18,19,30,9.0,2.0,3.3,18.6,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,3.15,18.0,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,19,4,45,6.0,1.5,3.3,14.8,1.5,0.0,0.0
2018,7,19,5,0,12.0,3.0,3.5,14.9,3.0,0.0,0.0
2018,7,19,5,15,73.5,16.0,3.6,15.45,21.0,13.66,0.0
2018,7,19,5,30,135.0,29.0,3.7,16.0,39.0,22.39,9.48
2018,7,19,5,45,212.5,44.5,3.75,16.55,74.5,34.01,23.27
2018,7,19,6,0,290.0,60.0,3.8,17.1,110.0,45.37,33.89
2018,7,19,6,15,243.5,76.5,3.65,17.8,128.0,57.77,45.09
2018,7,19,6,30,197.0,93.0,3.5,18.5,146.0,68.73,54.8
2018,7,19,6,45,203.0,115.5,3.4,19.2,180.0,83.47,67.52
2018,7,19,7,0,209.0,138.0,3.3,19.9,214.0,97.61,79.45
2018,7,19,7,15,283.5,151.0,3.15,20.7,271.0,106.24,86.37
2018,7,19,7,30,358.0,164.0,3.0,21.5,328.0,114.71,93.0
2018,7,19,7,45,468.0,163.0,2.8,22.3,403.0,108.31,86.96
2018,7,19,8,0,578.0,162.0,2.6,23.1,478.0,107.43,85.65
2018,7,19,8,15,582.0,172.0,2.55,24.05,515.0,122.49,85.89
2018,7,19,8,30,586.0,182.0,2.5,25.0,552.0,170.12,108.18
2018,7,19,8,45,563.0,201.5,2.4,25.95,577.5,220.9,144.35
2018,7,19,9,0,540.0,221.0,2.3,26.9,603.0,268.63,182.44
2018,7,19,9,15,480.0,261.0,2.25,27.9,615.0,317.13,223.09
2018,7,19,9,30,420.0,301.0,2.2,28.9,627.0,358.97,257.51
2018,7,19,9,45,446.5,305.0,2.2,29.85,665.5,403.63,291.25
2018,7,19,10,0,473.0,309.0,2.2,30.8,704.0,450.71,326.08
2018,7,19,10,15,575.0,274.0,2.2,31.6,770.0,508.05,367.64
2018,7,19,10,30,677.0,239.0,2.2,32.4,836.0,575.02,415.43
2018,7,19,10,45,768.0,191.5,2.25,33.2,885.0,631.75,455.85
2018,7,19,11,0,859.0,144.0,2.3,34.0,934.0,689.23,496.25
2018,7,19,11,15,861.0,145.5,2.45,34.5,948.0,732.37,526.11
2018,7,19,11,30,863.0,147.0,2.6,35.0,962.0,773.29,553.92
2018,7,19,11,45,862.0,150.0,2.7,35.45,969.0,810.68,577.89
2018,7,19,12,0,861.0,153.0,2.8,35.9,976.0,845.42,599.49
2018,7,19,12,15,857.5,156.0,2.95,36.0,975.5,875.27,619.06
2018,7,19,12,30,854.0,159.0,3.1,36.1,975.0,902.12,636.74
2018,7,19,12,45,847.0,161.5,3.25,36.25,965.5,935.94,658.77
2018,7,19,13,0,840.0,164.0,3.4,36.4,956.0,953.48,670.45
2018,7,19,13,15,833.0,164.5,3.55,36.15,939.5,965.48,679.94
2018,7,19,13,30,826.0,165.0,3.7,35.9,923.0,973.78,687.25
2018,7,19,13,45,815.5,166.5,3.85,35.65,899.5,975.99,690.82
2018,7,19,14,0,805.0,168.0,4.0,35.4,876.0,974.5,692.17
2018,7,19,14,15,794.0,167.0,4.05,34.85,846.5,966.42,689.69
2018,7,19,14,30,783.0,166.0,4.1,34.3,817.0,954.8,685.04
2018,7,19,14,45,769.0,165.0,4.15,33.7,781.5,936.87,676.48
2018,7,19,15,0,755.0,164.0,4.2,33.1,746.0,923.22,670.76
2018,7,19,15,15,741.0,160.0,4.2,33.1,706.5,895.97,654.13
2018,7,19,15,30,727.0,156.0,4.2,33.1,667.0,865.93,635.67
2018,7,19,15,45,710.0,151.5,4.15,31.85,623.5,830.11,616.13
2018,7,19,16,0,693.0,147.0,4.1,30.6,580.0,792.11,594.7
2018,7,19,16,15,677.0,138.0,4.05,29.9,533.5,748.14,567.34
2018,7,19,16,30,661.0,129.0,4.0,29.2,487.0,702.5,538.29
2018,7,19,16,45,640.0,121.0,3.9,28.5,439.5,652.74,504.99
2018,7,19,17,0,619.0,113.0,3.8,27.8,392.0,602.28,469.94
2018,7,19,17,15,587.5,104.0,3.65,26.95,343.0,543.18,427.4
2018,7,19,17,30,556.0,95.0,3.5,26.1,294.0,484.97,384.1
2018,7,19,17,45,514.0,85.5,3.4,25.25,246.5,421.35,335.01
2018,7,19,18,0,472.0,76.0,3.3,24.4,199.0,360.42,286.16
2018,7,19,18,15,408.0,64.5,3.2,23.55,154.5,286.61,225.44
2018,7,19,18,30,344.0,53.0,3.1,22.7,110.0,223.76,171.87
2018,7,19,18,45,256.0,40.0,2.95,21.85,74.5,157.16,114.14
2018,7,19,19,0,168.0,27.0,2.8,21.0,39.0,96.06,43.55
2018,7,19,19,15,88.5,14.5,2.8,20.5,20.5,34.93,0.0
2018,7,19,19,30,9.0,2.0,2.8,20.0,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.8,19.55,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.55,15.8,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.6,16.0,1.0,0.0,0.0
2018,7,20,5,15,33.5,13.5,2.65,16.6,16.0,11.52,0.0
2018,7,20,5,30,64.0,26.0,2.7,17.2,31.0,20.36,7.5
2018,7,20,5,45,122.0,46.5,2.75,17.75,64.5,35.55,24.39
2018,7,20,6,0,180.0,67.0,2.8,18.3,98.0,50.41,38.04
2018,7,20,6,15,241.0,84.5,2.85,19.1,140.5,63.01,49.38
2018,7,20,6,30,302.0,102.0,2.9,19.9,183.0,75.37,60.23
2018,7,20,6,45,358.5,115.0,2.95,20.7,230.5,82.24,66.05
2018,7,20,7,0,415.0,128.0,3.0,21.5,278.0,90.25,72.63
2018,7,20,7,15,461.0,136.0,2.9,22.4,326.5,94.57,75.85
2018,7,20,7,30,507.0,144.0,2.8,23.3,375.0,98.74,78.86
2018,7,20,7,45,547.5,147.0,2.75,24.15,423.0,99.56,79.0
2018,7,20,8,0,588.0,150.0,2.7,25.0,471.0,99.89,78.73
2018,7,20,8,15,617.0,153.5,2.75,25.9,517.0,110.84,75.78
2018,7,20,8,30,646.0,157.0,2.8,26.8,563.0,158.57,96.3
2018,7,20,8,45,671.0,158.5,2.8,27.75,607.0,207.85,128.98
2018,7,20,9,0,696.0,160.0,2.8,28.7,651.0,259.92,169.07
2018,7,20,9,15,719.5,158.0,2.85,29.5,691.0,311.61,211.13
2018,7,20,9,30,743.0,156.0,2.9,30.3,731.0,369.65,258.18
2018,7,20,9,45,765.5,151.5,2.9,31.1,767.0,421.7,300.16
2018,7,20,10,0,788.0,147.0,2.9,31.9,803.0,475.0,341.98
2018,7,20,10,15,795.5,148.0,3.0,32.4,830.0,525.94,381.55
2018,7,20,10,30,803.0,149.0,3.1,32.9,857.0,576.06,419.33
2018,7,20,10,45,809.0,150.0,3.2,33.45,878.0,624.23,454.56
2018,7,20,11,0,815.0,151.0,3.3,34.0,899.0,671.01,487.83
2018,7,20,11,15,818.5,151.5,3.4,34.2,913.0,714.01,518.44
2018,7,20,11,30,822.0,152.0,3.5,34.4,927.0,754.99,547.08
2018,7,20,11,45,824.0,152.0,3.65,34.6,934.0,783.23,566.67
2018,7,20,12,0,826.0,152.0,3.8,34.8,941.0,816.74,588.8
2018,7,20,12,15,785.5,175.5,3.9,34.8,925.5,843.88,606.92
2018,7,20,12,30,745.0,199.0,4.0,34.8,910.0,855.75,615.07
2018,7,20,12,45,642.0,256.0,4.05,34.75,865.5,846.9,608.02
2018,7,20,13,0,539.0,313.0,4.1,34.7,821.0,821.6,589.51
2018,7,20,13,15,463.0,336.5,4.15,34.55,768.0,786.83,565.88
2018,7,20,13,30,387.0,360.0,4.2,34.4,715.0,747.61,538.98
2018,7,20,13,45,433.5,336.5,4.3,34.25,725.0,778.66,562.61
2018,7,20,14,0,480.0,313.0,4.4,34.1,735.0,807.39,584.34
2018,7,20,14,15,480.5,302.0,4.4,33.7,712.5,801.03,581.85
2018,7,20,14,30,481.0,291.0,4.4,33.3,690.0,792.06,577.84
2018,7,20,14,45,632.5,209.5,4.45,32.95,711.0,860.79,630.41
2018,7,20,15,0,784.0,128.0,4.5,32.6,732.0,906.79,663.15
2018,7,20,15,15,771.5,125.5,4.5,32.6,693.5,882.06,647.64
2018,7,20,15,30,759.0,123.0,4.5,32.6,655.0,854.46,630.61
2018,7,20,15,45,743.0,119.0,4.45,31.65,612.0,819.4,610.6
2018,7,20,16,0,727.0,115.0,4.4,30.7,569.0,782.06,588.7
2018,7,20,16,15,705.5,111.0,4.35,30.0,522.5,742.14,564.01
2018,7,20,16,30,684.0,107.0,4.3,29.3,476.0,696.82,535.0
2018,7,20,16,45,656.0,102.0,4.3,28.65,428.0,644.32,500.17
2018,7,20,17,0,628.0,97.0,4.3,28.0,380.0,591.65,463.59
2018,7,20,17,15,590.5,91.5,4.2,27.15,331.5,532.09,420.35
2018,7,20,17,30,553.0,86.0,4.1,26.3,283.0,473.95,376.71
2018,7,20,17,45,503.0,78.5,4.0,25.5,236.0,408.04,325.35
2018,7,20,18,0,453.0,71.0,3.9,24.7,189.0,345.63,274.93
2018,7,20,18,15,386.0,61.0,3.8,23.9,146.0,272.24,214.26
2018,7,20,18,30,319.0,51.0,3.7,23.1,103.0,211.06,161.94
2018,7,20,18,45,231.0,38.0,3.55,22.25,69.0,145.76,105.35
2018,7,20,19,0,143.0,25.0,3.4,21.4,35.0,85.53,35.39
2018,7,20,19,15,75.0,13.5,3.35,20.95,18.5,30.67,0.0
2018,7,20,19,30,7.0,2.0,3.3,20.5,2.0,0.0,0.0
2018,7,20,19,45,3.5,1.0,3.25,20.05,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.15,19.45,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.1,19.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.9,18.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.5,18.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,2.05,17.2,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,2.1,17.3,2.0,0.0,0.0
2018,7,21,5,15,62.5,14.0,2.15,17.85,18.5,11.95,0.0
2018,7,21,5,30,118.0,26.0,2.2,18.4,35.0,20.08,6.61
2018,7,21,5,45,205.0,40.5,2.3,18.95,69.5,31.02,20.39
2018,7,21,6,0,292.0,55.0,2.4,19.5,104.0,41.75,30.39
2018,7,21,6,15,298.5,70.5,2.4,20.2,135.5,52.5,40.06
2018,7,21,6,30,305.0,86.0,2.4,20.9,167.0,62.77,49.09
2018,7,21,6,45,332.5,102.0,2.45,21.55,207.5,73.1,57.95
2018,7,21,7,0,360.0,118.0,2.5,22.2,248.0,83.0,66.21
2018,7,21,7,15,460.5,117.0,2.5,23.0,309.5,82.14,65.09
2018,7,21,7,30,561.0,116.0,2.5,23.8,371.0,81.43,64.06
2018,7,21,7,45,596.0,121.0,2.55,24.55,420.0,82.89,64.88
