Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,1,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,10,5,15,46.5,6.5,1.85,15.55,7.5,0.0,0.0
2018,8,10,5,30,93.0,13.0,2.1,16.2,15.0,11.1,0.0
2018,8,10,5,45,210.5,26.0,2.4,16.8,47.0,20.28,6.5
2018,8,10,6,0,328.0,39.0,2.7,17.4,79.0,32.04,21.43
2018,8,10,6,15,406.5,49.5,2.65,18.2,123.0,39.87,28.97
2018,8,10,6,30,485.0,60.0,2.6,19.0,167.0,47.52,35.96
2018,8,10,6,45,537.0,69.0,2.6,19.8,216.5,53.56,41.32
2018,8,10,7,0,589.0,78.0,2.6,20.6,266.0,59.41,46.31
2018,8,10,7,15,626.0,85.0,2.6,21.75,316.5,63.39,49.46
2018,8,10,7,30,663.0,92.0,2.6,22.9,367.0,67.22,52.36
2018,8,10,7,45,689.5,98.0,2.6,24.0,417.0,70.05,54.34
2018,8,10,8,0,716.0,104.0,2.6,25.1,467.0,72.72,56.15
2018,8,10,8,15,738.0,109.0,2.6,26.0,515.5,88.85,56.17
2018,8,10,8,30,760.0,114.0,2.6,26.9,564.0,152.08,86.79
2018,8,10,8,45,777.5,117.0,2.6,27.75,609.0,208.72,125.61
2018,8,10,9,0,795.0,120.0,2.6,28.6,654.0,267.17,171.86
2018,8,10,9,15,800.5,127.5,2.65,29.35,693.0,327.14,221.75
2018,8,10,9,30,806.0,135.0,2.7,30.1,732.0,387.04,271.32
2018,8,10,9,45,806.0,142.5,2.75,30.85,764.0,444.39,317.9
2018,8,10,10,0,806.0,150.0,2.8,31.6,796.0,500.57,362.03
2018,8,10,10,15,815.5,151.0,2.85,32.1,825.0,555.12,403.82
2018,8,10,10,30,825.0,152.0,2.9,32.6,854.0,609.01,443.78
2018,8,10,10,45,832.5,153.0,2.95,33.1,877.0,660.71,480.98
2018,8,10,11,0,840.0,154.0,3.0,33.6,900.0,711.05,516.17
2018,8,10,11,15,844.0,154.5,3.1,33.9,914.5,756.83,548.04
2018,8,10,11,30,848.0,155.0,3.2,34.2,929.0,800.46,577.83
2018,8,10,11,45,850.0,155.5,3.25,34.5,936.5,840.14,603.24
2018,8,10,12,0,852.0,156.0,3.3,34.8,944.0,877.13,626.46
2018,8,10,12,15,849.0,157.5,3.35,35.15,942.5,907.81,645.36
2018,8,10,12,30,846.0,159.0,3.4,35.5,941.0,935.19,662.12
2018,8,10,12,45,840.5,161.0,3.4,35.9,932.0,957.32,675.07
2018,8,10,13,0,835.0,163.0,3.4,36.3,923.0,975.82,685.77
2018,8,10,13,15,830.5,162.0,3.45,36.35,907.0,988.63,694.32
2018,8,10,13,30,826.0,161.0,3.5,36.4,891.0,997.69,700.65
2018,8,10,13,45,819.5,159.0,3.55,36.5,867.5,999.97,702.74
2018,8,10,14,0,813.0,157.0,3.6,36.6,844.0,998.44,702.61
2018,8,10,14,15,803.0,156.0,3.65,36.3,814.0,990.71,699.88
2018,8,10,14,30,793.0,155.0,3.7,36.0,784.0,979.32,694.96
2018,8,10,14,45,780.0,152.0,3.75,35.75,747.5,959.36,684.49
2018,8,10,15,0,767.0,149.0,3.8,35.5,711.0,936.05,671.9
2018,8,10,15,15,751.5,146.0,3.8,35.5,670.0,914.36,659.4
2018,8,10,15,30,736.0,143.0,3.8,35.5,629.0,882.77,640.37
2018,8,10,15,45,713.5,139.5,3.8,34.4,583.0,841.64,617.7
2018,8,10,16,0,691.0,136.0,3.8,33.3,537.0,798.56,593.23
2018,8,10,16,15,662.5,131.0,3.75,32.45,488.0,747.05,561.5
2018,8,10,16,30,634.0,126.0,3.7,31.6,439.0,694.65,528.39
2018,8,10,16,45,599.0,119.0,3.6,30.75,388.5,634.48,488.25
2018,8,10,17,0,564.0,112.0,3.5,29.9,338.0,574.73,446.6
2018,8,10,17,15,520.0,102.5,3.35,28.7,288.0,500.87,393.46
2018,8,10,17,30,476.0,93.0,3.2,27.5,238.0,436.91,345.57
2018,8,10,17,45,417.0,81.0,3.05,26.35,190.5,364.05,288.61
2018,8,10,18,0,358.0,69.0,2.9,25.2,143.0,296.39,233.55
2018,8,10,18,15,279.5,54.0,2.85,24.25,101.5,221.33,170.83
2018,8,10,18,30,201.0,39.0,2.8,23.3,60.0,155.07,112.07
2018,8,10,18,45,118.0,23.5,2.75,22.4,34.0,85.42,7.79
2018,8,10,19,0,35.0,8.0,2.7,21.5,8.0,17.9,0.0
2018,8,10,19,15,17.5,4.0,2.75,21.05,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,20.15,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.95,18.45,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,5,15,24.5,5.5,2.9,16.75,6.0,0.0,0.0
2018,8,11,5,30,49.0,11.0,3.0,17.2,12.0,9.39,0.0
2018,8,11,5,45,132.5,26.5,3.15,17.6,40.0,20.51,5.6
2018,8,11,6,0,216.0,42.0,3.3,18.0,68.0,32.19,21.4
2018,8,11,6,15,289.5,58.0,3.3,18.7,110.5,43.95,32.38
2018,8,11,6,30,363.0,74.0,3.3,19.4,153.0,55.41,42.72
2018,8,11,6,45,417.0,87.0,3.3,20.1,201.0,64.3,50.59
2018,8,11,7,0,471.0,100.0,3.3,20.8,249.0,72.93,57.98
2018,8,11,7,15,510.5,110.5,3.35,21.55,298.5,79.44,63.34
2018,8,11,7,30,550.0,121.0,3.4,22.3,348.0,85.72,68.34
2018,8,11,7,45,579.0,130.0,3.45,23.1,397.0,91.65,72.93
2018,8,11,8,0,608.0,139.0,3.5,23.9,446.0,95.48,75.67
2018,8,11,8,15,631.0,147.0,3.5,24.5,493.5,111.54,75.97
2018,8,11,8,30,654.0,155.0,3.5,25.1,541.0,164.23,101.03
2018,8,11,8,45,670.0,163.0,3.5,25.75,585.5,218.76,139.17
2018,8,11,9,0,686.0,171.0,3.5,26.4,630.0,275.15,184.0
2018,8,11,9,15,695.0,178.5,3.55,27.0,668.5,330.82,230.36
2018,8,11,9,30,704.0,186.0,3.6,27.6,707.0,387.04,277.08
2018,8,11,9,45,708.0,195.0,3.6,28.2,740.0,442.71,322.43
2018,8,11,10,0,712.0,204.0,3.6,28.8,773.0,497.97,366.09
2018,8,11,10,15,709.5,213.0,3.65,29.1,797.5,549.22,406.03
2018,8,11,10,30,707.0,222.0,3.7,29.4,822.0,598.98,443.66
2018,8,11,10,45,721.5,221.5,3.7,29.75,847.5,650.06,481.09
2018,8,11,11,0,736.0,221.0,3.7,30.1,873.0,700.72,517.26
2018,8,11,11,15,739.5,223.0,3.75,30.25,887.5,744.86,548.61
2018,8,11,11,30,743.0,225.0,3.8,30.4,902.0,787.14,578.12
2018,8,11,11,45,744.0,226.0,3.85,30.5,908.5,824.48,603.92
2018,8,11,12,0,745.0,227.0,3.9,30.6,915.0,859.33,627.73
2018,8,11,12,15,748.5,224.5,3.95,30.55,915.5,890.47,649.33
2018,8,11,12,30,752.0,222.0,4.0,30.5,916.0,918.8,668.61
2018,8,11,12,45,754.5,217.5,4.1,30.4,908.5,941.24,684.21
2018,8,11,13,0,757.0,213.0,4.2,30.3,901.0,960.39,697.77
2018,8,11,13,15,752.5,211.5,4.2,30.05,885.0,972.37,706.65
2018,8,11,13,30,748.0,210.0,4.2,29.8,869.0,980.75,713.33
2018,8,11,13,45,731.0,212.0,4.25,29.5,842.0,976.7,712.44
2018,8,11,14,0,714.0,214.0,4.3,29.2,815.0,968.97,709.3
2018,8,11,14,15,705.5,209.0,4.25,28.75,785.5,958.97,704.68
2018,8,11,14,30,697.0,204.0,4.2,28.3,756.0,945.52,697.86
2018,8,11,14,45,694.5,196.0,4.2,27.9,724.5,931.53,690.89
2018,8,11,15,0,692.0,188.0,4.2,27.5,693.0,914.19,681.72
2018,8,11,15,15,675.5,182.5,4.2,27.5,652.0,882.81,661.93
2018,8,11,15,30,659.0,177.0,4.2,27.5,611.0,848.83,640.33
2018,8,11,15,45,638.0,169.5,4.1,26.4,565.0,806.28,614.84
2018,8,11,16,0,617.0,162.0,4.0,25.3,519.0,761.89,587.59
2018,8,11,16,15,596.5,153.5,3.9,24.7,473.5,715.38,556.96
2018,8,11,16,30,576.0,145.0,3.8,24.1,428.0,660.48,519.39
2018,8,11,16,45,544.5,135.0,3.75,23.5,378.5,602.68,478.52
2018,8,11,17,0,513.0,125.0,3.7,22.9,329.0,545.49,436.85
2018,8,11,17,15,471.0,113.5,3.6,22.25,280.0,480.3,387.51
2018,8,11,17,30,429.0,102.0,3.5,21.6,231.0,417.58,338.38
2018,8,11,17,45,373.5,87.5,3.4,20.95,184.0,346.27,280.57
2018,8,11,18,0,318.0,73.0,3.3,20.3,137.0,279.87,224.8
2018,8,11,18,15,244.5,55.5,3.25,19.7,96.5,206.56,162.0
2018,8,11,18,30,171.0,38.0,3.2,19.1,56.0,141.39,102.66
2018,8,11,18,45,99.0,22.5,3.15,18.55,31.5,76.41,0.0
2018,8,11,19,0,27.0,7.0,3.1,18.0,7.0,14.52,0.0
2018,8,11,19,15,13.5,3.5,3.05,17.75,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.0,17.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,12,5,15,19.5,4.5,2.0,15.45,5.0,0.0,0.0
2018,8,12,5,30,39.0,9.0,2.2,16.0,10.0,7.68,0.0
2018,8,12,5,45,112.0,26.0,2.4,16.5,37.0,20.34,4.36
2018,8,12,6,0,185.0,43.0,2.6,17.0,64.0,32.86,21.97
2018,8,12,6,15,258.0,59.5,2.55,17.75,105.5,44.92,33.33
2018,8,12,6,30,331.0,76.0,2.5,18.5,147.0,56.68,43.98
2018,8,12,6,45,389.5,88.5,2.45,19.2,194.5,65.18,51.54
2018,8,12,7,0,448.0,101.0,2.4,19.9,242.0,73.45,58.64
2018,8,12,7,15,493.5,111.0,2.4,20.75,292.0,79.65,63.71
2018,8,12,7,30,539.0,121.0,2.4,21.6,342.0,85.64,68.45
2018,8,12,7,45,576.5,127.0,2.35,22.4,391.5,89.53,71.31
2018,8,12,8,0,614.0,133.0,2.3,23.2,441.0,91.43,72.43
2018,8,12,8,15,643.0,138.5,2.35,24.1,490.0,106.59,71.7
2018,8,12,8,30,672.0,144.0,2.4,25.0,539.0,158.92,96.0
2018,8,12,8,45,696.0,146.5,2.4,25.9,584.5,211.98,132.47
2018,8,12,9,0,720.0,149.0,2.4,26.8,630.0,267.75,176.37
2018,8,12,9,15,738.5,151.5,2.5,27.6,671.0,324.38,223.12
2018,8,12,9,30,757.0,154.0,2.6,28.4,712.0,382.51,270.96
2018,8,12,9,45,773.5,154.0,2.65,29.25,748.0,442.19,318.84
2018,8,12,10,0,790.0,154.0,2.7,30.1,784.0,498.51,362.91
2018,8,12,10,15,800.0,155.5,2.8,30.6,813.5,553.02,404.93
2018,8,12,10,30,810.0,157.0,2.9,31.1,843.0,606.96,445.24
2018,8,12,10,45,818.0,157.5,3.05,31.6,865.5,657.99,482.54
2018,8,12,11,0,826.0,158.0,3.2,32.1,888.0,707.71,517.97
2018,8,12,11,15,829.5,159.0,3.3,32.45,902.5,753.08,549.7
2018,8,12,11,30,833.0,160.0,3.4,32.8,917.0,796.29,579.32
2018,8,12,11,45,834.5,160.5,3.55,33.1,924.0,835.11,605.05
2018,8,12,12,0,836.0,161.0,3.7,33.4,931.0,871.24,628.5
2018,8,12,12,15,833.5,162.0,3.75,33.5,929.5,901.46,648.03
2018,8,12,12,30,831.0,163.0,3.8,33.6,928.0,928.43,665.46
2018,8,12,12,45,826.5,164.0,3.9,33.7,919.0,950.16,679.82
2018,8,12,13,0,822.0,165.0,4.0,33.8,910.0,968.34,691.99
2018,8,12,13,15,818.0,163.5,4.05,33.65,894.0,980.88,701.09
2018,8,12,13,30,814.0,162.0,4.1,33.5,878.0,989.71,707.97
2018,8,12,13,45,807.0,160.5,4.15,33.3,854.5,991.82,710.82
2018,8,12,14,0,800.0,159.0,4.2,33.1,831.0,990.17,711.43
2018,8,12,14,15,791.0,156.5,4.25,32.7,801.0,981.78,708.39
2018,8,12,14,30,782.0,154.0,4.3,32.3,771.0,969.74,703.11
2018,8,12,14,45,770.0,151.0,4.3,31.9,735.0,950.71,693.04
2018,8,12,15,0,758.0,148.0,4.3,31.5,699.0,928.34,680.81
2018,8,12,15,15,740.0,144.5,4.3,31.5,656.5,903.7,665.97
2018,8,12,15,30,722.0,141.0,4.3,31.5,614.0,869.27,644.49
2018,8,12,15,45,697.0,137.5,4.25,30.25,567.0,826.02,619.78
2018,8,12,16,0,672.0,134.0,4.2,29.0,520.0,781.04,593.3
2018,8,12,16,15,659.0,124.0,4.1,28.2,474.5,737.57,566.05
2018,8,12,16,30,646.0,114.0,4.0,27.4,429.0,692.28,536.89
2018,8,12,16,45,616.5,107.0,3.95,26.55,380.5,635.97,499.13
2018,8,12,17,0,587.0,100.0,3.9,25.7,332.0,579.69,459.54
2018,8,12,17,15,545.5,91.5,3.75,24.7,282.5,513.83,410.85
2018,8,12,17,30,504.0,83.0,3.6,23.7,233.0,449.91,361.76
2018,8,12,17,45,447.5,72.5,3.45,22.65,186.5,377.35,303.79
2018,8,12,18,0,391.0,62.0,3.3,21.6,140.0,306.47,244.97
2018,8,12,18,15,308.0,48.5,3.2,20.85,98.5,229.11,178.83
2018,8,12,18,30,225.0,35.0,3.1,20.1,57.0,161.23,115.58
2018,8,12,18,45,132.5,21.0,3.0,19.35,32.0,86.36,0.0
2018,8,12,19,0,40.0,7.0,2.9,18.6,7.0,18.63,0.0
2018,8,12,19,15,20.0,3.5,2.85,18.25,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,13,5,15,26.0,5.0,2.3,14.7,5.5,0.0,0.0
2018,8,13,5,30,52.0,10.0,2.5,15.2,11.0,8.54,0.0
2018,8,13,5,45,143.0,25.0,2.75,15.7,38.5,19.4,2.54
2018,8,13,6,0,234.0,40.0,3.0,16.2,66.0,30.78,20.2
2018,8,13,6,15,300.5,53.5,3.0,16.75,105.5,40.74,29.8
2018,8,13,6,30,367.0,67.0,3.0,17.3,145.0,50.45,38.73
2018,8,13,6,45,359.5,83.0,3.0,17.85,177.0,61.12,48.26
2018,8,13,7,0,352.0,99.0,3.0,18.4,209.0,71.24,57.08
2018,8,13,7,15,444.5,106.0,2.95,19.05,270.5,75.82,60.84
2018,8,13,7,30,537.0,113.0,2.9,19.7,332.0,81.56,65.48
2018,8,13,7,45,598.5,114.5,2.9,20.35,389.0,80.81,64.45
2018,8,13,8,0,660.0,116.0,2.9,21.0,446.0,80.33,63.65
2018,8,13,8,15,684.0,121.5,2.9,21.7,494.0,96.97,63.83
2018,8,13,8,30,708.0,127.0,2.9,22.4,542.0,151.37,89.61
2018,8,13,8,45,727.0,131.5,2.9,23.15,587.0,207.21,129.08
2018,8,13,9,0,746.0,136.0,2.9,23.9,632.0,265.11,175.82
2018,8,13,9,15,754.0,142.5,2.95,24.45,671.0,323.15,225.09
2018,8,13,9,30,762.0,149.0,3.0,25.0,710.0,385.43,277.37
2018,8,13,9,45,764.0,157.5,3.05,25.55,743.0,442.1,324.41
2018,8,13,10,0,766.0,166.0,3.1,26.1,776.0,497.91,369.34
2018,8,13,10,15,774.0,169.0,3.15,26.6,804.5,551.44,411.23
2018,8,13,10,30,782.0,172.0,3.2,27.1,833.0,604.28,451.29
2018,8,13,10,45,787.0,174.5,3.3,27.55,854.5,653.89,488.13
2018,8,13,11,0,792.0,177.0,3.4,28.0,876.0,702.04,522.96
2018,8,13,11,15,794.5,178.5,3.5,28.1,889.5,745.87,554.74
2018,8,13,11,30,797.0,180.0,3.6,28.2,903.0,787.58,584.5
2018,8,13,11,45,796.5,182.5,3.7,28.3,910.0,825.46,611.14
2018,8,13,12,0,796.0,185.0,3.8,28.4,917.0,860.66,634.81
2018,8,13,12,15,799.5,183.0,3.9,28.25,917.5,892.48,656.82
2018,8,13,12,30,803.0,181.0,4.0,28.1,918.0,921.43,676.95
2018,8,13,12,45,805.5,177.5,4.05,28.0,911.0,944.97,693.16
2018,8,13,13,0,808.0,174.0,4.1,27.9,904.0,965.19,707.27
2018,8,13,13,15,802.5,173.0,4.2,27.55,887.5,976.63,716.7
2018,8,13,13,30,797.0,172.0,4.3,27.2,871.0,984.35,723.87
2018,8,13,13,45,789.0,171.0,4.35,26.9,847.5,985.87,726.67
2018,8,13,14,0,781.0,170.0,4.4,26.6,824.0,983.67,727.18
2018,8,13,14,15,770.5,168.0,4.4,26.1,793.5,974.29,723.33
2018,8,13,14,30,760.0,166.0,4.4,25.6,763.0,961.33,717.21
2018,8,13,14,45,746.5,162.5,4.4,25.15,726.5,948.78,711.32
2018,8,13,15,0,733.0,159.0,4.4,24.7,690.0,924.67,697.59
2018,8,13,15,15,716.5,155.0,4.4,24.7,649.0,894.13,678.21
2018,8,13,15,30,700.0,151.0,4.4,24.7,608.0,860.91,656.93
2018,8,13,15,45,679.0,146.5,4.3,23.4,563.0,820.58,633.27
2018,8,13,16,0,658.0,142.0,4.2,22.1,518.0,778.34,607.77
2018,8,13,16,15,631.0,135.5,4.1,21.5,470.0,727.13,573.53
2018,8,13,16,30,604.0,129.0,4.0,20.9,422.0,675.06,537.97
2018,8,13,16,45,570.0,121.0,3.9,20.25,372.5,615.4,495.25
2018,8,13,17,0,536.0,113.0,3.8,19.6,323.0,549.47,446.44
2018,8,13,17,15,491.5,103.0,3.7,19.0,273.5,483.11,395.32
2018,8,13,17,30,447.0,93.0,3.6,18.4,224.0,419.46,344.53
2018,8,13,17,45,388.0,80.0,3.5,17.85,177.5,346.78,284.48
2018,8,13,18,0,329.0,67.0,3.4,17.3,131.0,279.42,226.85
2018,8,13,18,15,251.5,51.0,3.3,16.9,91.5,205.25,162.12
2018,8,13,18,30,174.0,35.0,3.2,16.5,52.0,139.93,99.74
2018,8,13,18,45,97.5,20.0,3.1,16.05,28.5,71.38,0.0
2018,8,13,19,0,21.0,5.0,3.0,15.6,5.0,10.91,0.0
2018,8,13,19,15,10.5,2.5,2.95,15.45,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,14,5,15,9.5,3.5,2.45,14.9,3.5,0.0,0.0
2018,8,14,5,30,19.0,7.0,2.7,15.3,7.0,5.97,0.0
2018,8,14,5,45,72.0,24.0,2.95,15.75,31.0,18.77,0.62
2018,8,14,6,0,125.0,41.0,3.2,16.2,55.0,31.59,20.75
2018,8,14,6,15,134.5,52.5,3.25,16.6,74.5,40.23,29.34
2018,8,14,6,30,144.0,64.0,3.3,17.0,94.0,48.6,37.13
2018,8,14,6,45,72.0,71.0,3.35,17.45,86.0,55.4,43.31
2018,8,14,7,0,0.0,78.0,3.4,17.9,78.0,63.37,50.3
2018,8,14,7,15,0.0,82.5,3.35,18.3,82.5,67.44,53.72
2018,8,14,7,30,0.0,87.0,3.3,18.7,87.0,71.39,56.94
2018,8,14,7,45,0.0,91.5,3.3,19.15,91.5,75.27,60.0
2018,8,14,8,0,0.0,96.0,3.3,19.6,96.0,79.08,62.96
2018,8,14,8,15,0.5,115.5,3.3,20.05,116.0,94.25,72.19
2018,8,14,8,30,1.0,135.0,3.3,20.5,136.0,109.69,84.31
2018,8,14,8,45,1.5,149.5,3.25,20.95,150.5,121.58,93.43
2018,8,14,9,0,2.0,164.0,3.2,21.4,165.0,133.67,102.64
2018,8,14,9,15,4.5,182.0,3.2,21.8,185.0,149.22,114.49
2018,8,14,9,30,7.0,200.0,3.2,22.2,205.0,165.27,126.66
2018,8,14,9,45,16.5,239.0,3.2,22.65,252.0,201.1,154.09
2018,8,14,10,0,26.0,278.0,3.2,23.1,299.0,236.88,181.18
2018,8,14,10,15,46.5,322.0,3.25,23.45,360.5,286.58,218.76
2018,8,14,10,30,67.0,366.0,3.3,23.8,422.0,339.7,258.47
2018,8,14,10,45,82.5,392.0,3.3,24.15,463.0,378.44,286.99
2018,8,14,11,0,98.0,418.0,3.3,24.5,504.0,419.35,316.87
2018,8,14,11,15,143.0,432.0,3.35,24.75,560.0,479.65,361.37
2018,8,14,11,30,188.0,446.0,3.4,25.0,616.0,539.34,404.9
2018,8,14,11,45,372.5,374.5,3.45,25.25,715.0,648.49,486.69
2018,8,14,12,0,557.0,303.0,3.5,25.5,814.0,771.31,575.9
2018,8,14,12,15,688.0,238.0,3.6,25.55,868.5,854.34,635.96
2018,8,14,12,30,819.0,173.0,3.7,25.6,923.0,930.01,688.14
2018,8,14,12,45,820.0,170.0,3.75,25.65,915.0,952.86,703.2
2018,8,14,13,0,821.0,167.0,3.8,25.7,907.0,972.28,716.43
2018,8,14,13,15,818.5,164.5,3.85,25.5,891.5,985.24,726.22
2018,8,14,13,30,816.0,162.0,3.9,25.3,876.0,994.48,733.73
2018,8,14,13,45,812.0,158.5,3.95,25.1,853.0,997.45,737.25
2018,8,14,14,0,808.0,155.0,4.0,24.9,830.0,996.63,738.44
2018,8,14,14,15,800.5,152.5,4.0,24.5,800.5,989.59,735.9
2018,8,14,14,30,793.0,150.0,4.0,24.1,771.0,978.86,731.06
2018,8,14,14,45,783.5,145.5,4.05,23.75,735.0,960.46,721.28
2018,8,14,15,0,774.0,141.0,4.1,23.4,699.0,938.63,709.22
2018,8,14,15,15,758.5,138.0,4.1,23.4,658.0,909.36,690.8
2018,8,14,15,30,743.0,135.0,4.1,23.4,617.0,883.93,675.04
2018,8,14,15,45,724.5,129.5,4.1,22.3,571.5,843.66,651.53
2018,8,14,16,0,706.0,124.0,4.1,21.2,526.0,801.26,626.05
2018,8,14,16,15,682.0,118.0,4.05,20.65,477.5,751.72,593.29
2018,8,14,16,30,658.0,112.0,4.0,20.1,429.0,701.04,559.01
2018,8,14,16,45,625.0,105.0,3.95,19.55,378.5,641.36,517.08
2018,8,14,17,0,592.0,98.0,3.9,19.0,328.0,581.99,473.58
2018,8,14,17,15,547.0,90.0,3.8,18.45,278.0,513.87,421.08
2018,8,14,17,30,502.0,82.0,3.7,17.9,228.0,447.98,368.46
2018,8,14,17,45,440.5,71.5,3.6,17.4,180.5,368.01,302.46
2018,8,14,18,0,379.0,61.0,3.5,16.9,133.0,299.5,243.48
2018,8,14,18,15,291.5,47.0,3.4,16.5,92.5,220.05,173.9
2018,8,14,18,30,204.0,33.0,3.3,16.1,52.0,150.77,105.71
2018,8,14,18,45,114.0,19.0,3.15,15.75,28.5,58.64,0.0
2018,8,14,19,0,24.0,5.0,3.0,15.4,5.0,4.27,0.0
2018,8,14,19,15,12.0,2.5,2.9,15.25,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,15,5,15,5.5,2.0,2.2,15.05,2.0,0.0,0.0
2018,8,15,5,30,11.0,4.0,2.4,15.5,4.0,3.41,0.0
2018,8,15,5,45,52.5,12.5,2.55,15.95,17.5,10.17,0.0
2018,8,15,6,0,94.0,21.0,2.7,16.4,31.0,16.07,7.72
2018,8,15,6,15,98.5,28.5,2.7,16.85,44.0,22.76,14.15
2018,8,15,6,30,103.0,36.0,2.7,17.3,57.0,28.39,19.37
2018,8,15,6,45,51.5,41.0,2.7,17.75,51.5,33.63,24.12
2018,8,15,7,0,0.0,46.0,2.7,18.2,46.0,38.03,27.99
2018,8,15,7,15,0.0,54.0,2.65,18.75,54.0,44.69,33.74
2018,8,15,7,30,0.0,62.0,2.6,19.3,62.0,51.36,39.4
2018,8,15,7,45,0.0,69.5,2.6,19.85,69.5,57.63,44.61
2018,8,15,8,0,0.0,77.0,2.6,20.4,77.0,63.92,49.75
2018,8,15,8,15,0.0,93.5,2.6,20.95,93.5,77.46,58.25
2018,8,15,8,30,0.0,110.0,2.6,21.5,110.0,90.55,68.53
2018,8,15,8,45,0.5,136.0,2.6,22.05,136.5,111.13,84.68
2018,8,15,9,0,1.0,162.0,2.6,22.6,163.0,131.91,100.76
2018,8,15,9,15,4.5,187.0,2.65,23.15,190.5,153.08,116.85
2018,8,15,9,30,8.0,212.0,2.7,23.7,218.0,174.95,133.36
2018,8,15,9,45,15.5,248.5,2.7,24.2,260.5,208.12,158.42
2018,8,15,10,0,23.0,285.0,2.7,24.7,303.0,242.67,184.25
2018,8,15,10,15,58.0,336.5,2.8,25.1,384.5,304.22,230.35
2018,8,15,10,30,93.0,388.0,2.9,25.5,466.0,372.64,280.95
2018,8,15,10,45,259.0,363.5,3.0,25.9,589.0,473.72,356.66
2018,8,15,11,0,425.0,339.0,3.1,26.3,712.0,591.22,442.92
2018,8,15,11,15,623.0,246.0,3.2,26.55,803.5,685.42,512.99
2018,8,15,11,30,821.0,153.0,3.3,26.8,895.0,785.24,586.27
2018,8,15,11,45,849.0,139.0,3.35,27.0,911.5,823.02,611.08
2018,8,15,12,0,877.0,125.0,3.4,27.2,928.0,867.86,640.78
2018,8,15,12,15,876.0,125.5,3.5,27.2,927.0,898.63,661.61
2018,8,15,12,30,875.0,126.0,3.6,27.2,926.0,926.17,680.42
2018,8,15,12,45,872.0,126.5,3.65,27.25,917.5,948.51,695.39
2018,8,15,13,0,869.0,127.0,3.7,27.3,909.0,967.3,708.13
2018,8,15,13,15,866.0,125.5,3.8,27.1,893.0,980.52,718.36
2018,8,15,13,30,863.0,124.0,3.9,26.9,877.0,990.01,726.3
2018,8,15,13,45,858.5,122.5,3.95,26.7,854.5,994.25,730.63
2018,8,15,14,0,854.0,121.0,4.0,26.5,832.0,994.69,732.65
2018,8,15,14,15,846.5,119.5,4.05,26.1,802.5,988.38,730.92
2018,8,15,14,30,839.0,118.0,4.1,25.7,773.0,978.38,726.88
2018,8,15,14,45,829.0,115.5,4.15,25.3,737.0,973.43,726.38
2018,8,15,15,0,819.0,113.0,4.2,24.9,701.0,952.52,715.12
2018,8,15,15,15,805.0,110.0,4.2,24.9,659.5,923.84,697.28
2018,8,15,15,30,791.0,107.0,4.2,24.9,618.0,892.16,677.34
2018,8,15,15,45,774.0,103.5,4.15,23.8,573.0,854.38,655.62
2018,8,15,16,0,757.0,100.0,4.1,22.7,528.0,814.23,631.81
2018,8,15,16,15,734.5,95.5,4.05,22.1,479.5,766.12,600.54
2018,8,15,16,30,712.0,91.0,4.0,21.5,431.0,720.68,570.6
2018,8,15,16,45,680.5,86.0,3.95,20.9,380.5,662.6,530.43
2018,8,15,17,0,649.0,81.0,3.9,20.3,330.0,604.64,489.21
2018,8,15,17,15,605.0,75.0,3.8,19.7,280.0,537.28,438.18
2018,8,15,17,30,561.0,69.0,3.7,19.1,230.0,472.05,386.4
2018,8,15,17,45,498.0,61.0,3.6,18.55,182.0,395.72,323.49
2018,8,15,18,0,435.0,53.0,3.5,18.0,134.0,324.44,262.35
2018,8,15,18,15,341.0,41.5,3.4,17.6,93.0,240.14,188.64
2018,8,15,18,30,247.0,30.0,3.3,17.2,52.0,166.31,113.3
2018,8,15,18,45,139.0,17.5,3.15,16.85,28.5,66.62,0.0
2018,8,15,19,0,31.0,5.0,3.0,16.5,5.0,0.0,0.0
2018,8,15,19,15,15.5,2.5,2.95,16.35,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,16,5,15,32.0,4.0,1.35,13.9,4.5,0.0,0.0
2018,8,16,5,30,64.0,8.0,1.6,14.6,9.0,6.83,0.0
2018,8,16,5,45,186.0,20.5,1.9,15.25,37.5,17.0,0.0
2018,8,16,6,0,308.0,33.0,2.2,15.9,66.0,27.12,16.81
2018,8,16,6,15,397.0,43.0,2.25,16.45,109.5,34.71,24.53
2018,8,16,6,30,486.0,53.0,2.3,17.0,153.0,42.17,31.48
2018,8,16,6,45,545.5,60.5,2.3,17.6,202.5,47.27,36.14
2018,8,16,7,0,605.0,68.0,2.3,18.2,252.0,52.28,40.53
2018,8,16,7,15,646.0,73.0,2.35,18.85,303.0,55.14,42.88
2018,8,16,7,30,687.0,78.0,2.4,19.5,354.0,57.95,45.1
2018,8,16,7,45,716.5,82.5,2.4,20.1,404.5,65.7,51.54
2018,8,16,8,0,746.0,87.0,2.4,20.7,455.0,68.08,53.27
2018,8,16,8,15,767.5,90.5,2.45,21.4,503.5,87.06,53.74
2018,8,16,8,30,789.0,94.0,2.5,22.1,552.0,144.42,80.74
2018,8,16,8,45,805.5,97.0,2.55,22.75,597.0,203.09,122.76
2018,8,16,9,0,822.0,100.0,2.6,23.4,642.0,263.38,172.22
2018,8,16,9,15,831.0,104.0,2.6,24.05,681.5,328.25,227.32
2018,8,16,9,30,840.0,108.0,2.6,24.7,721.0,387.63,277.9
2018,8,16,9,45,843.5,113.0,2.6,25.4,754.0,445.37,326.01
2018,8,16,10,0,847.0,118.0,2.6,26.1,787.0,502.11,371.69
2018,8,16,10,15,855.0,119.5,2.55,26.7,816.0,557.29,414.53
2018,8,16,10,30,863.0,121.0,2.5,27.3,845.0,611.46,455.03
2018,8,16,10,45,869.5,121.5,2.5,27.95,867.5,662.63,492.08
2018,8,16,11,0,876.0,122.0,2.5,28.6,890.0,712.16,526.78
2018,8,16,11,15,879.5,122.5,2.5,29.15,904.5,757.65,557.88
2018,8,16,11,30,883.0,123.0,2.5,29.7,919.0,800.82,585.35
2018,8,16,11,45,876.5,127.5,2.55,30.25,922.5,836.88,607.7
2018,8,16,12,0,870.0,132.0,2.6,30.8,926.0,869.64,627.76
2018,8,16,12,15,868.5,132.5,2.7,31.1,924.5,899.86,647.07
2018,8,16,12,30,867.0,133.0,2.8,31.4,923.0,926.84,664.28
2018,8,16,12,45,870.5,129.5,2.95,31.65,916.5,951.4,680.49
2018,8,16,13,0,874.0,126.0,3.1,31.9,910.0,972.56,694.59
2018,8,16,13,15,870.5,125.0,3.2,31.85,894.0,985.82,704.22
2018,8,16,13,30,867.0,124.0,3.3,31.8,878.0,995.32,711.64
2018,8,16,13,45,862.0,122.5,3.4,31.75,855.0,999.04,715.53
2018,8,16,14,0,857.0,121.0,3.5,31.7,832.0,998.95,717.15
2018,8,16,14,15,850.0,118.5,3.55,31.45,802.0,992.02,714.75
2018,8,16,14,30,843.0,116.0,3.6,31.2,772.0,981.36,710.08
2018,8,16,14,45,834.5,113.0,3.65,30.9,736.5,965.02,701.97
2018,8,16,15,0,826.0,110.0,3.7,30.6,701.0,956.9,699.35
2018,8,16,15,15,812.0,107.5,3.7,30.6,659.5,928.59,682.24
2018,8,16,15,30,798.0,105.0,3.7,30.6,618.0,897.27,663.2
2018,8,16,15,45,782.0,101.0,3.7,29.55,573.0,859.56,642.43
2018,8,16,16,0,766.0,97.0,3.7,28.5,528.0,819.41,619.56
2018,8,16,16,15,745.0,92.5,3.65,27.7,479.5,772.23,590.37
2018,8,16,16,30,724.0,88.0,3.6,26.9,431.0,723.51,559.42
2018,8,16,16,45,693.5,83.0,3.55,26.15,380.5,669.5,523.64
2018,8,16,17,0,663.0,78.0,3.5,25.4,330.0,611.69,483.91
2018,8,16,17,15,620.0,72.0,3.4,24.35,279.5,544.37,435.12
2018,8,16,17,30,577.0,66.0,3.3,23.3,229.0,479.08,385.06
2018,8,16,17,45,514.5,57.5,3.2,22.3,180.5,401.69,323.02
2018,8,16,18,0,452.0,49.0,3.1,21.3,132.0,329.45,262.45
2018,8,16,18,15,356.5,39.0,3.0,20.5,91.5,245.24,189.79
2018,8,16,18,30,261.0,29.0,2.9,19.7,51.0,170.09,110.58
2018,8,16,18,45,147.5,17.0,2.8,18.95,27.5,69.31,0.0
2018,8,16,19,0,34.0,5.0,2.7,18.2,4.0,0.0,0.0
2018,8,16,19,15,17.0,2.5,2.65,17.9,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,17,5,15,36.5,4.0,1.25,15.1,4.5,0.0,0.0
2018,8,17,5,30,73.0,8.0,1.5,15.7,9.0,6.83,0.0
2018,8,17,5,45,196.5,19.0,1.75,16.25,36.0,15.72,0.0
2018,8,17,6,0,320.0,30.0,2.0,16.8,63.0,24.57,14.5
2018,8,17,6,15,268.0,39.5,1.95,17.55,78.0,30.33,20.59
2018,8,17,6,30,216.0,49.0,1.9,18.3,93.0,36.64,26.47
2018,8,17,6,45,118.5,76.5,1.9,19.0,101.5,59.33,46.45
2018,8,17,7,0,21.0,104.0,1.9,19.7,110.0,79.48,63.91
2018,8,17,7,15,163.0,119.0,1.85,20.55,183.0,88.98,71.8
2018,8,17,7,30,305.0,134.0,1.8,21.4,256.0,96.07,77.44
2018,8,17,7,45,539.0,105.5,1.75,22.25,356.5,74.01,58.14
2018,8,17,8,0,773.0,77.0,1.7,23.1,457.0,61.29,46.95
2018,8,17,8,15,794.0,80.5,1.7,24.1,506.0,81.62,47.98
2018,8,17,8,30,815.0,84.0,1.7,25.1,555.0,140.6,75.53
2018,8,17,8,45,831.0,86.0,1.65,26.05,600.0,206.71,122.64
2018,8,17,9,0,847.0,88.0,1.6,27.0,645.0,266.85,170.93
2018,8,17,9,15,859.0,90.5,1.65,28.0,686.0,327.34,221.42
2018,8,17,9,30,871.0,93.0,1.7,29.0,727.0,388.23,271.77
2018,8,17,9,45,881.0,94.5,1.75,30.0,762.5,447.66,319.68
2018,8,17,10,0,891.0,96.0,1.8,31.0,798.0,506.72,365.53
2018,8,17,10,15,898.0,97.0,1.85,31.75,827.0,563.16,408.15
2018,8,17,10,30,905.0,98.0,1.9,32.5,856.0,618.39,448.31
2018,8,17,10,45,910.0,99.0,1.95,33.25,878.0,670.89,485.16
2018,8,17,11,0,915.0,100.0,2.0,34.0,900.0,721.51,519.51
2018,8,17,11,15,918.0,100.5,2.05,34.65,914.5,768.13,550.03
2018,8,17,11,30,921.0,101.0,2.1,35.3,929.0,812.25,576.81
2018,8,17,11,45,924.0,101.0,2.2,35.95,937.0,853.23,601.64
2018,8,17,12,0,927.0,101.0,2.3,36.6,945.0,891.34,624.44
2018,8,17,12,15,925.5,102.0,2.4,36.85,944.0,923.38,644.34
2018,8,17,12,30,924.0,103.0,2.5,37.1,943.0,951.97,662.12
2018,8,17,12,45,920.5,104.0,2.55,37.3,934.0,975.13,676.28
2018,8,17,13,0,917.0,105.0,2.6,37.5,925.0,994.54,688.23
2018,8,17,13,15,914.5,103.5,2.7,37.45,909.0,1008.56,698.15
2018,8,17,13,30,912.0,102.0,2.8,37.4,893.0,1018.66,705.83
2018,8,17,13,45,907.5,101.0,2.9,37.3,870.0,1023.34,710.5
2018,8,17,14,0,903.0,100.0,3.0,37.2,847.0,1024.05,712.9
2018,8,17,14,15,896.0,98.5,3.05,36.9,816.5,1017.77,711.3
2018,8,17,14,30,889.0,97.0,3.1,36.6,786.0,1007.61,707.44
2018,8,17,14,45,880.0,95.5,3.15,36.25,750.0,991.69,700.22
2018,8,17,15,0,871.0,94.0,3.2,35.9,714.0,972.16,690.79
2018,8,17,15,15,858.5,91.5,3.2,35.9,672.0,944.64,674.91
2018,8,17,15,30,846.0,89.0,3.2,35.9,630.0,913.97,656.99
2018,8,17,15,45,830.0,86.0,3.25,34.9,584.0,876.55,637.5
2018,8,17,16,0,814.0,83.0,3.3,33.9,538.0,845.88,622.1
2018,8,17,16,15,793.0,80.0,3.3,33.1,489.0,798.93,594.42
2018,8,17,16,30,772.0,77.0,3.3,32.3,440.0,750.34,564.98
2018,8,17,16,45,741.0,73.0,3.3,31.45,388.5,691.35,527.37
2018,8,17,17,0,710.0,69.0,3.3,30.6,337.0,632.22,488.34
2018,8,17,17,15,667.5,64.0,3.2,29.4,285.0,564.14,441.32
2018,8,17,17,30,625.0,59.0,3.1,28.2,233.0,501.72,394.72
2018,8,17,17,45,561.5,52.5,3.0,27.0,184.0,423.85,333.84
2018,8,17,18,0,498.0,46.0,2.9,25.8,135.0,351.11,274.08
2018,8,17,18,15,397.5,36.0,2.8,24.8,92.5,262.11,198.69
2018,8,17,18,30,297.0,26.0,2.7,23.8,50.0,181.46,110.37
2018,8,17,18,45,160.5,15.0,2.6,22.8,26.5,72.37,0.0
2018,8,17,19,0,24.0,4.0,2.5,21.8,3.0,0.0,0.0
2018,8,17,19,15,12.0,2.0,2.45,21.35,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.4,20.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.4,20.45,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.35,19.75,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.25,19.25,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.1,18.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.65,18.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,18,5,15,39.0,4.5,1.35,15.65,4.5,0.0,0.0
2018,8,18,5,30,78.0,9.0,1.6,16.4,9.0,7.68,0.0
2018,8,18,5,45,218.5,20.5,1.9,17.1,38.5,17.21,0.0
2018,8,18,6,0,359.0,32.0,2.2,17.8,68.0,26.54,15.85
2018,8,18,6,15,452.5,40.5,2.15,18.55,113.0,32.96,22.72
2018,8,18,6,30,546.0,49.0,2.1,19.3,158.0,39.36,28.69
2018,8,18,6,45,606.5,55.0,2.05,20.1,209.5,43.5,32.45
2018,8,18,7,0,667.0,61.0,2.0,20.9,261.0,51.84,39.69
2018,8,18,7,15,707.5,65.5,2.0,22.1,314.0,54.85,42.05
2018,8,18,7,30,748.0,70.0,2.0,23.3,367.0,57.82,44.28
2018,8,18,7,45,776.5,74.0,1.95,24.5,419.5,60.2,45.94
2018,8,18,8,0,805.0,78.0,1.9,25.7,472.0,62.52,47.49
2018,8,18,8,15,826.0,81.0,1.9,26.8,522.0,83.91,48.38
2018,8,18,8,30,847.0,84.0,1.9,27.9,572.0,151.98,82.28
2018,8,18,8,45,862.5,87.0,1.85,29.0,618.5,213.55,125.2
2018,8,18,9,0,878.0,90.0,1.8,30.1,665.0,276.44,175.11
2018,8,18,9,15,877.0,98.0,1.85,31.0,703.5,339.31,227.38
2018,8,18,9,30,876.0,106.0,1.9,31.9,742.0,401.09,278.17
2018,8,18,9,45,869.5,116.0,1.95,32.75,773.0,460.77,325.97
2018,8,18,10,0,863.0,126.0,2.0,33.6,804.0,518.29,370.32
2018,8,18,10,15,871.0,128.0,2.1,34.25,834.0,575.01,412.82
2018,8,18,10,30,879.0,130.0,2.2,34.9,864.0,630.69,453.13
2018,8,18,10,45,885.5,131.5,2.25,35.55,887.5,683.74,490.09
2018,8,18,11,0,892.0,133.0,2.3,36.2,911.0,735.13,524.77
2018,8,18,11,15,896.0,134.0,2.4,36.7,926.5,782.38,556.39
2018,8,18,11,30,900.0,135.0,2.5,37.2,942.0,827.32,584.71
2018,8,18,11,45,902.0,135.0,2.6,37.7,949.0,867.24,609.05
2018,8,18,12,0,904.0,135.0,2.7,38.2,956.0,904.3,631.43
2018,8,18,12,15,898.5,138.0,2.8,38.25,953.5,934.38,650.56
2018,8,18,12,30,893.0,141.0,2.9,38.3,951.0,960.93,667.55
2018,8,18,12,45,883.5,145.0,3.0,38.4,940.0,981.03,680.49
2018,8,18,13,0,874.0,149.0,3.1,38.5,929.0,997.32,691.2
2018,8,18,13,15,870.5,148.0,3.2,38.3,912.5,1010.92,701.27
2018,8,18,13,30,867.0,147.0,3.3,38.1,896.0,1035.12,718.05
2018,8,18,13,45,862.0,144.5,3.4,37.95,872.0,1038.16,721.67
2018,8,18,14,0,857.0,142.0,3.5,37.8,848.0,1037.21,723.12
2018,8,18,14,15,849.0,139.5,3.55,37.45,817.0,1029.3,720.64
2018,8,18,14,30,841.0,137.0,3.6,37.1,786.0,1017.52,715.89
2018,8,18,14,45,830.5,133.0,3.65,36.7,748.5,997.87,706.39
2018,8,18,15,0,820.0,129.0,3.7,36.3,711.0,974.63,694.66
2018,8,18,15,15,804.5,126.5,3.7,36.3,668.5,944.83,677.21
2018,8,18,15,30,789.0,124.0,3.7,36.3,626.0,912.0,657.77
2018,8,18,15,45,771.0,119.5,3.7,35.15,579.5,871.9,636.41
2018,8,18,16,0,753.0,115.0,3.7,34.0,533.0,835.3,616.96
2018,8,18,16,15,729.0,109.5,3.6,33.1,483.0,784.53,586.18
2018,8,18,16,30,705.0,104.0,3.5,32.2,433.0,732.48,553.82
2018,8,18,16,45,670.0,97.5,3.45,31.25,380.5,669.71,513.12
2018,8,18,17,0,635.0,91.0,3.4,30.3,328.0,607.31,471.24
2018,8,18,17,15,585.5,83.5,3.2,29.05,276.0,534.47,418.74
2018,8,18,17,30,536.0,76.0,3.0,27.8,224.0,464.21,365.88
2018,8,18,17,45,466.5,65.5,2.85,26.55,174.5,381.97,301.36
2018,8,18,18,0,397.0,55.0,2.7,25.3,125.0,305.56,238.74
2018,8,18,18,15,299.5,41.5,2.65,24.2,84.0,218.57,165.22
2018,8,18,18,30,202.0,28.0,2.6,23.1,43.0,140.98,79.21
2018,8,18,18,45,107.0,15.0,2.55,22.0,22.5,52.48,0.0
2018,8,18,19,0,12.0,2.0,2.5,20.9,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.5,20.35,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,5,15,23.5,3.5,1.6,14.55,3.5,0.0,0.0
2018,8,19,5,30,47.0,7.0,1.9,15.2,7.0,5.97,0.0
2018,8,19,5,45,154.5,20.5,2.15,15.8,33.5,16.01,0.0
2018,8,19,6,0,262.0,34.0,2.4,16.4,60.0,26.42,15.66
2018,8,19,6,15,316.5,44.5,2.45,17.1,94.0,34.26,23.95
2018,8,19,6,30,371.0,55.0,2.5,17.8,128.0,43.41,32.38
2018,8,19,6,45,186.0,72.5,2.5,18.45,109.0,54.86,42.62
2018,8,19,7,0,1.0,90.0,2.5,19.1,90.0,71.69,57.31
2018,8,19,7,15,2.5,106.5,2.5,19.95,107.5,84.45,68.11
2018,8,19,7,30,4.0,123.0,2.5,20.8,125.0,97.11,78.59
2018,8,19,7,45,22.5,153.0,2.55,21.6,164.0,118.97,96.66
2018,8,19,8,0,41.0,183.0,2.6,22.4,203.0,133.68,108.38
2018,8,19,8,15,132.5,210.0,2.6,23.2,284.5,150.1,113.69
2018,8,19,8,30,224.0,237.0,2.6,24.0,366.0,190.26,138.04
2018,8,19,8,45,487.5,187.5,2.65,24.8,497.0,211.61,141.85
2018,8,19,9,0,751.0,138.0,2.7,25.6,628.0,273.52,181.45
2018,8,19,9,15,798.0,130.5,2.7,26.35,681.0,337.72,233.79
2018,8,19,9,30,845.0,123.0,2.7,27.1,734.0,401.2,285.76
2018,8,19,9,45,854.5,125.5,2.75,27.85,769.5,461.36,335.01
2018,8,19,10,0,864.0,128.0,2.8,28.6,805.0,521.23,382.39
2018,8,19,10,15,872.5,129.5,2.85,29.15,835.0,578.33,426.45
2018,8,19,10,30,881.0,131.0,2.9,29.7,865.0,634.07,468.04
2018,8,19,10,45,889.0,132.0,2.95,30.2,889.0,687.84,507.02
2018,8,19,11,0,897.0,133.0,3.0,30.7,913.0,740.07,543.77
2018,8,19,11,15,901.5,133.5,3.05,31.05,928.5,787.53,576.66
2018,8,19,11,30,906.0,134.0,3.1,31.4,944.0,832.68,606.05
2018,8,19,11,45,908.0,134.5,3.15,31.8,951.5,873.27,631.58
2018,8,19,12,0,910.0,135.0,3.2,32.2,959.0,910.99,655.05
2018,8,19,12,15,911.5,133.5,3.25,32.4,958.5,943.4,675.49
2018,8,19,12,30,913.0,132.0,3.3,32.6,958.0,972.5,693.81
2018,8,19,12,45,914.0,130.0,3.3,32.8,950.0,997.19,708.97
2018,8,19,13,0,915.0,128.0,3.3,33.0,942.0,1018.24,721.87
2018,8,19,13,15,912.5,127.0,3.3,33.0,926.0,1033.1,731.55
2018,8,19,13,30,910.0,126.0,3.3,33.0,910.0,1044.04,738.92
2018,8,19,13,45,905.0,125.0,3.35,33.0,886.5,1048.53,742.81
2018,8,19,14,0,900.0,124.0,3.4,33.0,863.0,1049.03,744.38
2018,8,19,14,15,892.5,121.5,3.4,32.75,831.5,1041.47,741.41
2018,8,19,14,30,885.0,119.0,3.4,32.5,800.0,1029.98,736.13
2018,8,19,14,45,875.0,116.5,3.4,32.25,762.5,1012.19,726.95
2018,8,19,15,0,865.0,114.0,3.4,32.0,725.0,1002.77,723.29
2018,8,19,15,15,823.5,119.5,3.4,32.0,672.5,956.21,694.77
2018,8,19,15,30,782.0,125.0,3.4,32.0,620.0,907.26,664.62
2018,8,19,15,45,762.0,117.5,3.4,31.0,570.0,862.1,639.2
2018,8,19,16,0,742.0,110.0,3.4,30.0,520.0,820.09,615.3
2018,8,19,16,15,689.5,108.5,3.35,29.2,461.0,749.96,570.34
2018,8,19,16,30,637.0,107.0,3.3,28.4,402.0,680.51,524.68
2018,8,19,16,45,664.5,93.5,3.25,27.55,369.0,661.04,514.16
2018,8,19,17,0,692.0,80.0,3.2,26.7,336.0,636.77,499.32
2018,8,19,17,15,641.0,74.0,3.15,25.5,282.0,562.26,445.99
2018,8,19,17,30,590.0,68.0,3.1,24.3,228.0,490.41,391.54
2018,8,19,17,45,496.0,58.5,3.0,23.05,173.0,392.15,313.64
2018,8,19,18,0,402.0,49.0,2.9,21.8,118.0,302.39,239.46
2018,8,19,18,15,310.0,37.5,2.85,20.8,80.0,221.01,168.66
2018,8,19,18,30,218.0,26.0,2.8,19.8,42.0,144.09,73.73
2018,8,19,18,45,117.0,14.5,2.75,18.85,22.0,55.72,0.0
2018,8,19,19,0,16.0,3.0,2.7,17.9,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,2.7,17.55,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.7,16.3,0.0,0.0,0.0
