Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,5,15,17.5,2.5,2.75,14.5,2.5,0.0,0.0
2018,8,20,5,30,35.0,5.0,2.9,14.9,5.0,4.27,0.0
2018,8,20,5,45,127.5,17.0,3.05,15.3,27.5,13.27,0.0
2018,8,20,6,0,220.0,29.0,3.2,15.7,50.0,22.52,12.36
2018,8,20,6,15,179.0,35.0,3.2,16.2,59.0,26.65,17.43
2018,8,20,6,30,138.0,41.0,3.2,16.7,68.0,32.25,22.73
2018,8,20,6,45,69.0,52.0,3.2,17.25,65.5,41.86,31.39
2018,8,20,7,0,0.0,63.0,3.2,17.8,63.0,52.02,40.36
2018,8,20,7,15,0.0,79.5,3.15,18.45,79.5,65.02,51.61
2018,8,20,7,30,0.0,96.0,3.1,19.1,96.0,77.88,62.53
2018,8,20,7,45,2.0,121.5,3.1,19.75,122.5,97.07,78.69
2018,8,20,8,0,4.0,147.0,3.1,20.4,149.0,115.9,94.25
2018,8,20,8,15,24.5,184.5,3.05,21.05,198.5,143.87,111.66
2018,8,20,8,30,45.0,222.0,3.0,21.7,248.0,168.65,129.36
2018,8,20,8,45,153.5,243.0,2.95,22.4,341.5,203.02,150.85
2018,8,20,9,0,262.0,264.0,2.9,23.1,435.0,252.57,185.23
2018,8,20,9,15,496.5,213.0,2.9,23.75,562.0,306.11,220.93
2018,8,20,9,30,731.0,162.0,2.9,24.4,689.0,388.39,281.91
2018,8,20,9,45,772.5,155.0,2.9,25.05,736.5,451.98,333.14
2018,8,20,10,0,814.0,148.0,2.9,25.7,784.0,515.1,382.93
2018,8,20,10,15,824.0,149.0,2.95,26.2,813.5,570.98,426.51
2018,8,20,10,30,834.0,150.0,3.0,26.7,843.0,626.19,468.21
2018,8,20,10,45,842.5,150.5,3.05,27.2,866.0,679.06,506.99
2018,8,20,11,0,851.0,151.0,3.1,27.7,889.0,730.58,543.7
2018,8,20,11,15,855.5,151.5,3.15,28.0,904.0,777.53,576.76
2018,8,20,11,30,860.0,152.0,3.2,28.3,919.0,822.28,607.31
2018,8,20,11,45,863.0,151.0,3.25,28.6,926.0,852.24,626.44
2018,8,20,12,0,866.0,150.0,3.3,28.9,933.0,888.14,649.56
2018,8,20,12,15,868.0,148.5,3.4,28.95,932.5,919.83,670.71
2018,8,20,12,30,870.0,147.0,3.5,29.0,932.0,948.4,689.84
2018,8,20,12,45,871.5,144.5,3.6,29.05,924.0,972.3,705.98
2018,8,20,13,0,873.0,142.0,3.7,29.1,916.0,992.71,719.96
2018,8,20,13,15,869.5,140.5,3.75,29.0,899.5,1005.6,729.28
2018,8,20,13,30,866.0,139.0,3.8,28.9,883.0,1014.68,736.33
2018,8,20,13,45,860.5,137.5,3.85,28.75,859.5,1017.94,739.91
2018,8,20,14,0,855.0,136.0,3.9,28.6,836.0,1031.25,750.25
2018,8,20,14,15,848.0,133.5,3.95,28.25,805.5,1024.13,747.94
2018,8,20,14,30,841.0,131.0,4.0,27.9,775.0,1013.16,743.38
2018,8,20,14,45,811.5,134.5,4.05,27.55,731.5,982.69,725.97
2018,8,20,15,0,782.0,138.0,4.1,27.2,688.0,949.03,706.42
2018,8,20,15,15,726.5,142.5,4.1,27.2,629.0,896.0,672.24
2018,8,20,15,30,671.0,147.0,4.1,27.2,570.0,834.92,632.13
2018,8,20,15,45,694.0,129.0,4.1,26.15,537.0,819.65,626.22
2018,8,20,16,0,717.0,111.0,4.1,25.1,504.0,799.66,616.59
2018,8,20,16,15,712.0,103.5,4.05,24.3,462.5,763.76,594.59
2018,8,20,16,30,707.0,96.0,4.0,23.5,421.0,725.4,570.4
2018,8,20,16,45,683.0,89.0,3.95,22.75,372.0,670.46,533.11
2018,8,20,17,0,659.0,82.0,3.9,22.0,323.0,615.04,494.32
2018,8,20,17,15,607.5,74.0,3.8,21.05,269.0,539.16,437.5
2018,8,20,17,30,556.0,66.0,3.7,20.1,215.0,466.21,380.07
2018,8,20,17,45,501.0,57.5,3.6,19.2,169.0,394.06,320.54
2018,8,20,18,0,446.0,49.0,3.5,18.3,123.0,326.18,261.77
2018,8,20,18,15,339.0,37.0,3.45,17.65,82.0,234.53,180.47
2018,8,20,18,30,232.0,25.0,3.4,17.0,41.0,147.6,64.6
2018,8,20,18,45,123.5,14.0,3.3,16.35,21.5,57.66,0.0
2018,8,20,19,0,15.0,3.0,3.2,15.7,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,3.1,15.45,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,21,5,15,14.5,2.5,2.45,14.45,2.5,0.0,0.0
2018,8,21,5,30,29.0,5.0,2.5,14.7,5.0,4.27,0.0
2018,8,21,5,45,57.5,10.5,2.6,14.95,14.5,8.17,0.0
2018,8,21,6,0,86.0,16.0,2.7,15.2,24.0,12.32,4.1
2018,8,21,6,15,119.5,28.0,2.65,15.6,46.5,21.23,12.76
2018,8,21,6,30,153.0,40.0,2.6,16.0,69.0,29.85,20.68
2018,8,21,6,45,76.5,40.0,2.55,16.4,54.5,31.1,21.99
2018,8,21,7,0,0.0,40.0,2.5,16.8,40.0,33.04,23.74
2018,8,21,7,15,0.0,47.0,2.4,17.35,47.0,38.86,28.83
2018,8,21,7,30,0.0,54.0,2.3,17.9,54.0,44.69,33.82
2018,8,21,7,45,0.0,62.5,2.2,18.5,62.5,51.79,39.82
2018,8,21,8,0,0.0,71.0,2.1,19.1,71.0,58.9,45.73
2018,8,21,8,15,0.0,88.0,2.1,19.7,88.0,73.12,55.04
2018,8,21,8,30,0.0,105.0,2.1,20.3,105.0,86.62,65.72
2018,8,21,8,45,0.0,119.0,2.05,20.9,119.0,97.87,74.45
2018,8,21,9,0,0.0,133.0,2.0,21.5,133.0,109.23,83.15
2018,8,21,9,15,3.0,164.0,2.0,22.1,166.0,134.92,103.05
2018,8,21,9,30,6.0,195.0,2.0,22.7,199.0,161.2,123.15
2018,8,21,9,45,12.5,232.5,2.05,23.25,242.0,194.75,148.63
2018,8,21,10,0,19.0,270.0,2.1,23.8,285.0,229.54,174.76
2018,8,21,10,15,35.0,312.0,2.15,24.3,340.5,274.53,208.36
2018,8,21,10,30,51.0,354.0,2.2,24.8,396.0,323.28,244.31
2018,8,21,10,45,91.0,385.0,2.3,25.3,462.5,381.28,287.04
2018,8,21,11,0,131.0,416.0,2.4,25.8,529.0,449.65,336.68
2018,8,21,11,15,232.5,405.0,2.5,26.1,610.0,534.4,398.94
2018,8,21,11,30,334.0,394.0,2.6,26.4,691.0,621.71,462.02
2018,8,21,11,45,505.5,322.5,2.7,26.7,776.0,728.83,539.57
2018,8,21,12,0,677.0,251.0,2.8,27.0,861.0,838.58,617.22
2018,8,21,12,15,717.5,233.0,2.9,27.05,879.0,886.45,650.24
2018,8,21,12,30,758.0,215.0,3.0,27.1,897.0,932.95,681.85
2018,8,21,12,45,749.0,219.0,3.05,27.2,887.0,952.7,694.73
2018,8,21,13,0,740.0,223.0,3.1,27.3,877.0,968.84,705.56
2018,8,21,13,15,734.5,221.5,3.2,27.25,860.5,979.28,713.6
2018,8,21,13,30,729.0,220.0,3.3,27.2,844.0,986.08,719.44
2018,8,21,13,45,720.5,217.5,3.4,27.15,820.0,985.22,720.43
2018,8,21,14,0,712.0,215.0,3.5,27.1,796.0,980.72,719.21
2018,8,21,14,15,700.5,211.5,3.5,26.8,765.0,968.59,713.12
2018,8,21,14,30,689.0,208.0,3.5,26.5,734.0,953.02,704.87
2018,8,21,14,45,673.5,204.0,3.55,26.2,697.0,929.64,691.79
2018,8,21,15,0,658.0,200.0,3.6,25.9,660.0,903.21,676.63
2018,8,21,15,15,640.0,193.5,3.6,25.9,618.5,868.97,654.98
2018,8,21,15,30,622.0,187.0,3.6,25.9,577.0,832.23,631.49
2018,8,21,15,45,595.5,180.0,3.6,24.95,530.0,777.88,597.59
2018,8,21,16,0,569.0,173.0,3.6,24.0,483.0,730.25,567.39
2018,8,21,16,15,534.5,164.5,3.55,23.3,433.5,673.26,528.61
2018,8,21,16,30,500.0,156.0,3.5,22.6,384.0,616.49,488.96
2018,8,21,16,45,460.0,143.5,3.5,21.85,333.5,551.51,442.15
2018,8,21,17,0,420.0,131.0,3.5,21.1,283.0,488.16,394.98
2018,8,21,17,15,371.0,115.0,3.35,20.35,233.5,416.68,339.41
2018,8,21,17,30,322.0,99.0,3.2,19.6,184.0,348.71,284.7
2018,8,21,17,45,263.0,79.5,3.1,18.8,138.5,262.58,213.69
2018,8,21,18,0,204.0,60.0,3.0,18.0,93.0,195.02,155.78
2018,8,21,18,15,139.5,39.5,2.85,17.55,58.5,128.75,96.92
2018,8,21,18,30,75.0,19.0,2.7,17.1,24.0,61.77,17.01
2018,8,21,18,45,37.5,9.5,2.55,16.7,12.0,21.97,0.0
2018,8,21,19,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,22,5,15,5.0,1.5,1.0,14.1,1.5,0.0,0.0
2018,8,22,5,30,10.0,3.0,1.2,14.7,3.0,2.56,0.0
2018,8,22,5,45,19.0,10.0,1.35,15.3,11.5,8.54,0.0
2018,8,22,6,0,28.0,17.0,1.5,15.9,20.0,14.27,5.45
2018,8,22,6,15,14.0,27.5,1.55,16.3,29.0,23.17,14.38
2018,8,22,6,30,0.0,38.0,1.6,16.7,38.0,31.41,21.99
2018,8,22,6,45,0.0,54.0,1.6,17.15,54.0,44.53,33.75
2018,8,22,7,0,0.0,70.0,1.6,17.6,70.0,57.18,44.94
2018,8,22,7,15,0.0,83.0,1.6,18.15,83.0,67.53,53.87
2018,8,22,7,30,0.0,96.0,1.6,18.7,96.0,77.8,62.55
2018,8,22,7,45,0.0,115.0,1.6,19.2,115.0,92.33,74.74
2018,8,22,8,0,0.0,134.0,1.6,19.7,134.0,106.69,86.57
2018,8,22,8,15,3.0,156.5,1.6,20.4,158.0,123.85,96.01
2018,8,22,8,30,6.0,179.0,1.6,21.1,182.0,142.19,109.9
2018,8,22,8,45,12.0,203.0,1.65,21.75,210.5,162.81,125.31
2018,8,22,9,0,18.0,227.0,1.7,22.4,239.0,184.53,141.48
2018,8,22,9,15,27.0,256.0,1.75,23.1,275.0,207.59,158.47
2018,8,22,9,30,36.0,285.0,1.8,23.8,311.0,237.2,180.42
2018,8,22,9,45,49.5,313.0,1.85,24.55,350.5,269.8,204.33
2018,8,22,10,0,63.0,341.0,1.9,25.3,390.0,304.72,229.76
2018,8,22,10,15,129.0,361.0,1.95,25.9,466.0,365.24,274.18
2018,8,22,10,30,195.0,381.0,2.0,26.5,542.0,433.19,323.54
2018,8,22,10,45,455.5,300.0,2.1,27.1,689.5,558.84,416.11
2018,8,22,11,0,716.0,219.0,2.2,27.7,837.0,701.63,518.28
2018,8,22,11,15,770.0,196.5,2.25,28.15,871.0,760.78,558.8
2018,8,22,11,30,824.0,174.0,2.3,28.6,905.0,817.14,597.44
2018,8,22,11,45,829.0,172.5,2.4,29.05,912.5,857.03,623.16
2018,8,22,12,0,834.0,171.0,2.5,29.5,920.0,894.35,646.74
2018,8,22,12,15,832.0,172.0,2.55,29.7,918.5,925.01,666.15
2018,8,22,12,30,830.0,173.0,2.6,29.9,917.0,952.36,683.47
2018,8,22,12,45,825.0,173.5,2.7,30.1,907.0,972.97,696.94
2018,8,22,13,0,820.0,174.0,2.8,30.3,897.0,989.9,708.2
2018,8,22,13,15,818.0,171.5,2.9,30.3,881.0,1003.08,717.78
2018,8,22,13,30,816.0,169.0,3.0,30.3,865.0,1012.5,725.12
2018,8,22,13,45,812.0,165.5,3.05,30.25,841.5,1015.11,728.02
2018,8,22,14,0,808.0,162.0,3.1,30.2,818.0,1013.86,728.66
2018,8,22,14,15,800.5,158.0,3.2,29.95,787.0,1004.75,725.4
2018,8,22,14,30,793.0,154.0,3.3,29.7,756.0,991.88,719.84
2018,8,22,14,45,783.0,149.5,3.4,29.4,719.5,972.36,710.13
2018,8,22,15,0,773.0,145.0,3.5,29.1,683.0,956.92,703.13
2018,8,22,15,15,756.5,140.5,3.5,29.1,640.0,924.35,683.22
2018,8,22,15,30,740.0,136.0,3.5,29.1,597.0,888.98,661.43
2018,8,22,15,45,720.5,130.5,3.6,27.95,550.5,847.15,638.49
2018,8,22,16,0,701.0,125.0,3.7,26.8,504.0,803.24,613.45
2018,8,22,16,15,676.5,118.0,3.7,25.95,455.0,751.52,580.92
2018,8,22,16,30,652.0,111.0,3.7,25.1,406.0,698.72,546.72
2018,8,22,16,45,616.5,103.5,3.65,24.2,355.0,635.99,503.97
2018,8,22,17,0,581.0,96.0,3.6,23.3,304.0,573.8,459.54
2018,8,22,17,15,531.0,86.5,3.5,22.25,253.0,500.33,404.15
2018,8,22,17,30,481.0,77.0,3.4,21.2,202.0,429.68,348.56
2018,8,22,17,45,411.0,65.0,3.3,20.15,154.5,345.03,279.33
2018,8,22,18,0,341.0,53.0,3.2,19.1,107.0,271.8,216.65
2018,8,22,18,15,242.0,38.0,3.1,18.45,69.0,188.2,141.66
2018,8,22,18,30,143.0,23.0,3.0,17.8,31.0,104.98,15.86
2018,8,22,18,45,71.5,11.5,2.9,17.1,15.5,36.22,0.0
2018,8,22,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,23,5,15,10.0,2.0,1.35,12.9,2.0,0.0,0.0
2018,8,23,5,30,20.0,4.0,1.6,13.7,4.0,0.0,0.0
2018,8,23,5,45,33.0,13.0,1.9,14.5,15.0,11.1,0.0
2018,8,23,6,0,46.0,22.0,2.2,15.3,26.0,18.08,8.17
2018,8,23,6,15,54.0,38.5,2.25,15.85,46.5,30.81,20.94
2018,8,23,6,30,62.0,55.0,2.3,16.4,67.0,43.23,32.33
2018,8,23,6,45,33.5,75.0,2.35,16.9,81.5,58.86,46.35
2018,8,23,7,0,5.0,95.0,2.4,17.4,96.0,74.9,60.49
2018,8,23,7,15,8.5,113.5,2.4,17.9,116.5,89.01,72.66
2018,8,23,7,30,12.0,132.0,2.4,18.4,137.0,103.02,84.48
2018,8,23,7,45,16.0,151.5,2.4,18.95,159.0,117.59,96.53
2018,8,23,8,0,20.0,171.0,2.4,19.5,181.0,132.02,108.26
2018,8,23,8,15,30.5,197.0,2.4,20.05,213.5,145.18,112.91
2018,8,23,8,30,41.0,223.0,2.4,20.6,246.0,169.08,130.33
2018,8,23,8,45,49.5,247.0,2.4,21.2,277.0,193.37,148.32
2018,8,23,9,0,58.0,271.0,2.4,21.8,308.0,219.3,167.75
2018,8,23,9,15,68.5,294.5,2.45,22.3,341.0,247.09,188.69
2018,8,23,9,30,79.0,318.0,2.5,22.8,374.0,276.67,210.96
2018,8,23,9,45,100.5,341.0,2.55,23.3,416.5,312.29,237.56
2018,8,23,10,0,122.0,364.0,2.6,23.8,459.0,350.94,266.3
2018,8,23,10,15,242.5,354.5,2.65,24.15,551.5,422.91,320.14
2018,8,23,10,30,363.0,345.0,2.7,24.5,644.0,507.03,382.67
2018,8,23,10,45,537.5,288.0,2.75,24.9,744.0,603.01,453.8
2018,8,23,11,0,712.0,231.0,2.8,25.3,844.0,710.62,531.95
2018,8,23,11,15,721.5,230.0,2.85,25.6,860.0,756.03,563.58
2018,8,23,11,30,731.0,229.0,2.9,25.9,876.0,799.98,594.02
2018,8,23,11,45,730.5,231.5,2.95,26.15,882.0,837.15,619.29
2018,8,23,12,0,730.0,234.0,3.0,26.4,888.0,871.72,642.49
2018,8,23,12,15,724.0,237.0,3.1,26.5,885.0,899.08,661.29
2018,8,23,12,30,718.0,240.0,3.2,26.6,882.0,923.2,677.87
2018,8,23,12,45,708.0,243.5,3.25,26.65,871.0,940.67,689.77
2018,8,23,13,0,698.0,247.0,3.3,26.7,860.0,954.55,699.34
2018,8,23,13,15,693.5,244.0,3.4,26.6,843.5,963.97,707.06
2018,8,23,13,30,689.0,241.0,3.5,26.5,827.0,969.84,712.51
2018,8,23,13,45,682.0,237.5,3.55,26.4,803.5,969.18,713.38
2018,8,23,14,0,675.0,234.0,3.6,26.3,780.0,964.96,712.09
2018,8,23,14,15,664.5,228.5,3.65,25.95,749.0,951.74,705.64
2018,8,23,14,30,654.0,223.0,3.7,25.6,718.0,935.14,697.03
2018,8,23,14,45,640.0,217.0,3.75,25.3,681.5,911.31,683.41
2018,8,23,15,0,626.0,211.0,3.8,25.0,645.0,884.48,667.67
2018,8,23,15,15,607.5,203.5,3.8,25.0,603.0,849.01,644.72
2018,8,23,15,30,589.0,196.0,3.8,25.0,561.0,804.84,615.66
2018,8,23,15,45,565.5,188.0,3.8,23.95,516.0,760.69,588.41
2018,8,23,16,0,542.0,180.0,3.8,22.9,471.0,715.33,559.56
2018,8,23,16,15,510.5,169.5,3.8,22.15,422.5,659.39,521.42
2018,8,23,16,30,479.0,159.0,3.8,21.4,374.0,603.55,482.28
2018,8,23,16,45,440.5,145.5,3.75,20.65,324.0,539.34,435.36
2018,8,23,17,0,402.0,132.0,3.7,19.9,274.0,476.71,388.12
2018,8,23,17,15,353.0,115.5,3.65,19.15,225.0,405.44,332.24
2018,8,23,17,30,304.0,99.0,3.6,18.4,176.0,325.22,267.36
2018,8,23,17,45,244.5,78.5,3.5,17.65,131.5,251.64,205.47
2018,8,23,18,0,185.0,58.0,3.4,16.9,87.0,183.48,146.51
2018,8,23,18,15,124.0,38.0,3.35,16.6,54.0,120.96,89.36
2018,8,23,18,30,63.0,18.0,3.3,16.3,21.0,54.88,0.0
2018,8,23,18,45,31.5,9.0,3.25,15.95,10.5,19.3,0.0
2018,8,23,19,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,1.65,13.5,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,1.9,13.9,2.0,0.0,0.0
2018,8,24,5,45,7.5,9.5,2.15,14.25,10.0,8.11,0.0
2018,8,24,6,0,8.0,17.0,2.4,14.6,18.0,14.39,5.13
2018,8,24,6,15,4.0,31.5,2.45,15.05,32.0,26.06,16.87
2018,8,24,6,30,0.0,46.0,2.5,15.5,46.0,37.71,27.59
2018,8,24,6,45,0.0,64.0,2.5,15.95,64.0,51.81,40.31
2018,8,24,7,0,0.0,82.0,2.5,16.4,82.0,65.76,52.7
2018,8,24,7,15,0.0,92.0,2.45,16.95,92.0,73.95,59.77
2018,8,24,7,30,0.0,102.0,2.4,17.5,102.0,82.06,66.59
2018,8,24,7,45,0.0,112.5,2.35,18.05,112.5,90.46,73.52
2018,8,24,8,0,0.0,123.0,2.3,18.6,123.0,98.78,80.26
2018,8,24,8,15,1.5,144.5,2.25,19.25,145.5,115.27,89.63
2018,8,24,8,30,3.0,166.0,2.2,19.9,168.0,132.56,102.97
2018,8,24,8,45,12.0,198.5,2.2,20.5,206.0,159.59,123.6
2018,8,24,9,0,21.0,231.0,2.2,21.1,244.0,188.24,145.27
2018,8,24,9,15,43.5,269.5,2.2,21.75,299.5,222.42,170.67
2018,8,24,9,30,66.0,308.0,2.2,22.4,355.0,265.12,202.6
2018,8,24,9,45,136.0,328.5,2.2,23.05,431.5,317.65,241.3
2018,8,24,10,0,206.0,349.0,2.2,23.7,508.0,380.77,288.01
2018,8,24,10,15,429.5,296.0,2.25,24.2,643.5,480.85,362.48
2018,8,24,10,30,653.0,243.0,2.3,24.7,779.0,602.31,451.66
2018,8,24,10,45,697.0,230.5,2.35,25.25,816.5,660.77,493.6
2018,8,24,11,0,741.0,218.0,2.4,25.8,854.0,721.24,536.4
2018,8,24,11,15,746.5,219.0,2.5,26.15,869.0,766.55,568.09
2018,8,24,11,30,752.0,220.0,2.6,26.5,884.0,810.02,598.04
2018,8,24,11,45,755.5,220.0,2.65,26.9,891.0,848.88,623.95
2018,8,24,12,0,759.0,220.0,2.7,27.3,898.0,885.27,647.84
2018,8,24,12,15,753.0,223.0,2.8,27.45,895.0,913.35,666.75
2018,8,24,12,30,747.0,226.0,2.9,27.6,892.0,938.1,683.2
2018,8,24,12,45,736.5,230.0,3.0,27.8,881.0,956.13,695.21
2018,8,24,13,0,726.0,234.0,3.1,28.0,870.0,970.48,704.95
2018,8,24,13,15,722.0,231.0,3.15,27.95,853.0,980.63,712.44
2018,8,24,13,30,718.0,228.0,3.2,27.9,836.0,987.17,717.75
2018,8,24,13,45,711.0,224.0,3.3,27.85,811.5,986.06,718.62
2018,8,24,14,0,704.0,220.0,3.4,27.8,787.0,981.31,717.29
2018,8,24,14,15,693.5,215.5,3.45,27.55,756.0,968.94,711.29
2018,8,24,14,30,683.0,211.0,3.5,27.3,725.0,953.12,703.13
2018,8,24,14,45,669.5,205.0,3.55,27.0,688.0,929.44,689.92
2018,8,24,15,0,656.0,199.0,3.6,26.7,651.0,902.68,674.61
2018,8,24,15,15,637.0,192.5,3.6,26.7,608.5,867.21,652.18
2018,8,24,15,30,618.0,186.0,3.6,26.7,566.0,829.27,627.94
2018,8,24,15,45,595.0,177.5,3.55,25.8,520.0,776.56,594.95
2018,8,24,16,0,572.0,169.0,3.5,24.9,474.0,730.13,565.57
2018,8,24,16,15,542.0,159.5,3.45,24.25,425.5,675.56,528.69
2018,8,24,16,30,512.0,150.0,3.4,23.6,377.0,620.89,490.76
2018,8,24,16,45,473.5,137.0,3.35,22.9,326.5,555.85,443.92
2018,8,24,17,0,435.0,124.0,3.3,22.2,276.0,492.31,396.64
2018,8,24,17,15,385.5,109.0,3.15,21.35,227.0,420.81,341.31
2018,8,24,17,30,336.0,94.0,3.0,20.5,178.0,352.9,286.75
2018,8,24,17,45,274.0,74.5,2.9,19.6,132.5,276.37,223.34
2018,8,24,18,0,212.0,55.0,2.8,18.7,87.0,205.74,162.85
2018,8,24,18,15,142.0,35.5,2.7,18.1,53.5,126.49,91.73
2018,8,24,18,30,72.0,16.0,2.6,17.5,20.0,62.53,0.0
2018,8,24,18,45,36.0,8.0,2.55,16.85,10.0,20.1,0.0
2018,8,24,19,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,25,5,15,7.5,1.5,1.3,11.7,1.5,0.0,0.0
2018,8,25,5,30,15.0,3.0,1.5,12.4,3.0,0.0,0.0
2018,8,25,5,45,83.5,16.5,1.65,13.1,22.5,14.08,0.0
2018,8,25,6,0,152.0,30.0,1.8,13.8,42.0,23.16,11.27
2018,8,25,6,15,232.5,47.5,1.9,14.4,82.0,36.26,25.67
2018,8,25,6,30,313.0,65.0,2.0,15.0,122.0,49.03,37.56
2018,8,25,6,45,241.0,84.5,2.1,15.6,137.0,63.19,50.38
2018,8,25,7,0,169.0,104.0,2.2,16.2,152.0,75.71,61.48
2018,8,25,7,15,129.5,127.0,2.15,16.9,168.0,93.03,76.45
2018,8,25,7,30,90.0,150.0,2.1,17.6,184.0,111.0,91.64
2018,8,25,7,45,72.5,168.5,2.1,18.3,198.5,123.5,101.84
2018,8,25,8,0,55.0,187.0,2.1,19.0,213.0,135.68,111.57
2018,8,25,8,15,71.0,212.5,2.05,19.85,250.0,156.02,120.83
2018,8,25,8,30,87.0,238.0,2.0,20.7,287.0,183.38,139.67
2018,8,25,8,45,103.5,261.5,1.95,21.55,324.5,212.26,160.47
2018,8,25,9,0,120.0,285.0,1.9,22.4,362.0,239.79,180.71
2018,8,25,9,15,293.0,271.5,1.9,23.15,475.5,293.29,216.9
2018,8,25,9,30,466.0,258.0,1.9,23.9,589.0,369.68,272.5
2018,8,25,9,45,561.0,245.0,1.85,24.65,663.0,435.19,321.89
2018,8,25,10,0,656.0,232.0,1.8,25.4,737.0,511.35,378.48
2018,8,25,10,15,669.0,234.5,1.85,26.1,766.5,563.73,417.54
2018,8,25,10,30,682.0,237.0,1.9,26.8,796.0,616.19,455.57
2018,8,25,10,45,693.0,238.5,1.9,27.5,819.0,666.35,490.57
2018,8,25,11,0,704.0,240.0,1.9,28.2,842.0,715.82,524.03
2018,8,25,11,15,712.0,239.0,2.0,28.7,857.0,759.97,554.17
2018,8,25,11,30,720.0,238.0,2.1,29.2,872.0,802.53,582.7
2018,8,25,11,45,727.0,236.0,2.2,29.65,880.0,841.53,608.55
2018,8,25,12,0,734.0,234.0,2.3,30.1,888.0,878.34,632.62
2018,8,25,12,15,746.0,226.5,2.4,30.4,890.0,911.99,654.98
2018,8,25,12,30,758.0,219.0,2.5,30.7,892.0,943.01,674.84
2018,8,25,12,45,772.0,208.0,2.6,31.0,887.5,969.56,691.77
2018,8,25,13,0,786.0,197.0,2.7,31.3,883.0,983.22,700.59
2018,8,25,13,15,785.0,193.0,2.85,31.3,867.0,995.52,710.06
2018,8,25,13,30,784.0,189.0,3.0,31.3,851.0,1014.02,723.59
2018,8,25,13,45,782.5,183.0,3.1,31.25,827.5,1016.29,726.62
2018,8,25,14,0,781.0,177.0,3.2,31.2,804.0,1014.72,727.46
2018,8,25,14,15,773.5,173.0,3.3,30.8,773.5,1005.49,724.58
2018,8,25,14,30,766.0,169.0,3.4,30.4,743.0,992.59,719.44
2018,8,25,14,45,756.5,163.0,3.5,30.0,706.0,971.88,709.25
2018,8,25,15,0,747.0,157.0,3.6,29.6,669.0,947.78,696.8
2018,8,25,15,15,729.0,152.5,3.6,29.6,626.0,913.93,676.05
2018,8,25,15,30,711.0,148.0,3.6,29.6,583.0,877.4,653.42
2018,8,25,15,45,691.5,141.0,3.65,28.1,536.5,834.26,630.06
2018,8,25,16,0,672.0,134.0,3.7,26.6,490.0,789.11,604.56
2018,8,25,16,15,646.0,125.5,3.7,25.55,440.0,734.99,570.52
2018,8,25,16,30,620.0,117.0,3.7,24.5,390.0,679.98,534.78
2018,8,25,16,45,582.0,108.5,3.65,23.45,339.0,615.02,490.1
2018,8,25,17,0,544.0,100.0,3.6,22.4,288.0,550.87,443.47
2018,8,25,17,15,490.5,89.5,3.5,21.45,237.5,470.39,381.86
2018,8,25,17,30,437.0,79.0,3.4,20.5,187.0,400.06,325.56
2018,8,25,17,45,364.5,65.5,3.3,19.6,140.5,319.12,258.25
2018,8,25,18,0,292.0,52.0,3.2,18.7,94.0,245.42,194.5
2018,8,25,18,15,195.0,35.0,3.15,18.1,58.0,163.46,117.51
2018,8,25,18,30,98.0,18.0,3.1,17.5,22.0,76.15,0.0
2018,8,25,18,45,49.0,9.0,3.0,16.9,11.0,25.72,0.0
2018,8,25,19,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.7,12.05,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,2.0,12.7,2.0,0.0,0.0
2018,8,26,5,45,49.0,7.0,2.25,13.35,10.0,5.97,0.0
2018,8,26,6,0,81.0,12.0,2.5,14.0,18.0,9.3,0.9
2018,8,26,6,15,66.0,19.0,2.55,14.6,26.5,15.38,7.62
2018,8,26,6,30,51.0,26.0,2.6,15.2,35.0,20.65,12.57
2018,8,26,6,45,35.0,32.0,2.65,15.75,39.0,26.56,17.98
2018,8,26,7,0,19.0,38.0,2.7,16.3,43.0,32.3,23.14
2018,8,26,7,15,9.5,41.0,2.65,16.95,43.5,34.72,25.22
2018,8,26,7,30,0.0,44.0,2.6,17.6,44.0,36.37,26.55
2018,8,26,7,45,0.0,52.0,2.5,18.2,52.0,43.04,32.24
2018,8,26,8,0,0.0,60.0,2.4,18.8,60.0,49.72,37.86
2018,8,26,8,15,8.5,108.5,2.35,19.55,113.0,89.15,68.13
2018,8,26,8,30,17.0,157.0,2.3,20.3,166.0,127.56,98.29
2018,8,26,8,45,26.5,203.5,2.25,21.05,219.5,161.01,123.89
2018,8,26,9,0,36.0,250.0,2.2,21.8,273.0,200.46,153.94
2018,8,26,9,15,111.5,268.5,2.2,22.55,346.0,240.22,182.12
2018,8,26,9,30,187.0,287.0,2.2,23.3,419.0,293.21,221.25
2018,8,26,9,45,522.5,206.0,2.2,24.1,601.5,390.2,291.41
2018,8,26,10,0,858.0,125.0,2.2,24.9,784.0,525.91,391.57
2018,8,26,10,15,889.0,117.5,2.3,25.55,822.5,587.67,438.73
2018,8,26,10,30,920.0,110.0,2.4,26.2,861.0,650.35,485.55
2018,8,26,10,45,926.5,110.0,2.45,26.9,883.5,704.26,524.34
2018,8,26,11,0,933.0,110.0,2.5,27.6,906.0,756.3,560.63
2018,8,26,11,15,937.0,110.0,2.65,28.0,921.0,804.38,593.76
2018,8,26,11,30,941.0,110.0,2.8,28.4,936.0,849.92,623.55
2018,8,26,11,45,943.5,110.0,2.9,28.85,943.0,891.47,650.02
2018,8,26,12,0,946.0,110.0,3.0,29.3,950.0,929.98,674.32
2018,8,26,12,15,941.5,112.0,3.1,29.45,947.0,960.91,694.43
2018,8,26,12,30,937.0,114.0,3.2,29.6,944.0,988.11,712.19
2018,8,26,12,45,929.5,117.0,3.3,29.75,933.0,1009.64,726.38
2018,8,26,13,0,922.0,120.0,3.4,29.9,922.0,1027.2,738.16
2018,8,26,13,15,918.5,119.0,3.5,29.85,904.5,1040.66,748.06
2018,8,26,13,30,915.0,118.0,3.6,29.8,887.0,1050.11,755.57
2018,8,26,13,45,909.5,116.0,3.7,29.7,862.0,1052.47,758.86
2018,8,26,14,0,904.0,114.0,3.8,29.6,837.0,1050.76,759.73
2018,8,26,14,15,894.5,113.0,3.85,29.25,804.5,1042.08,756.67
2018,8,26,14,30,885.0,112.0,3.9,28.9,772.0,1029.51,751.24
2018,8,26,14,45,873.0,109.5,4.0,28.55,733.0,1009.01,741.02
2018,8,26,15,0,861.0,107.0,4.1,28.2,694.0,996.75,736.31
2018,8,26,15,15,846.0,104.0,4.1,28.2,650.0,965.38,717.19
2018,8,26,15,30,831.0,101.0,4.1,28.2,606.0,930.88,696.0
2018,8,26,15,45,811.0,97.5,4.1,27.0,558.0,888.31,672.31
2018,8,26,16,0,791.0,94.0,4.1,25.8,510.0,843.4,646.42
2018,8,26,16,15,762.0,90.5,4.05,24.9,458.0,788.73,611.87
2018,8,26,16,30,733.0,87.0,4.0,24.0,406.0,737.73,579.06
2018,8,26,16,45,694.0,81.5,3.95,23.1,352.5,671.43,533.76
2018,8,26,17,0,655.0,76.0,3.9,22.2,299.0,605.89,487.39
2018,8,26,17,15,601.5,69.5,3.75,21.15,247.0,530.29,430.39
2018,8,26,17,30,548.0,63.0,3.6,20.1,195.0,457.76,372.48
2018,8,26,17,45,467.0,53.5,3.5,19.05,146.5,369.16,299.04
2018,8,26,18,0,386.0,44.0,3.4,18.0,98.0,287.77,228.39
2018,8,26,18,15,262.5,31.0,3.3,17.4,61.0,191.18,134.99
2018,8,26,18,30,139.0,18.0,3.2,16.8,24.0,74.15,0.0
2018,8,26,18,45,69.5,9.0,3.1,16.15,12.0,7.68,0.0
2018,8,26,19,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,27,5,15,6.5,1.0,2.65,14.8,1.0,0.0,0.0
2018,8,27,5,30,13.0,2.0,2.8,15.1,2.0,0.0,0.0
2018,8,27,5,45,117.0,15.5,2.95,15.35,24.0,13.23,0.0
2018,8,27,6,0,221.0,29.0,3.1,15.6,46.0,22.58,9.48
2018,8,27,6,15,325.0,40.0,3.1,16.05,86.5,32.71,22.3
2018,8,27,6,30,429.0,51.0,3.1,16.5,127.0,41.03,30.28
2018,8,27,6,45,486.5,60.5,3.15,16.95,174.0,47.68,36.46
2018,8,27,7,0,544.0,70.0,3.2,17.4,221.0,54.13,42.26
2018,8,27,7,15,603.0,74.0,3.15,18.0,274.0,56.19,43.99
2018,8,27,7,30,662.0,78.0,3.1,18.6,327.0,58.36,45.69
2018,8,27,7,45,696.0,82.5,3.05,19.25,378.0,60.63,47.41
2018,8,27,8,0,730.0,87.0,3.0,19.9,429.0,68.65,54.05
2018,8,27,8,15,754.0,91.0,2.95,20.5,478.0,96.16,57.49
2018,8,27,8,30,778.0,95.0,2.9,21.1,527.0,154.3,88.37
2018,8,27,8,45,795.0,98.0,2.85,21.7,572.0,213.3,132.5
2018,8,27,9,0,812.0,101.0,2.8,22.3,617.0,273.96,183.23
2018,8,27,9,15,812.0,109.5,2.85,22.8,654.0,335.24,236.52
2018,8,27,9,30,812.0,118.0,2.9,23.3,691.0,395.71,288.55
2018,8,27,9,45,804.0,130.5,2.9,23.85,721.5,455.03,338.13
2018,8,27,10,0,796.0,143.0,2.9,24.4,752.0,512.25,384.27
2018,8,27,10,15,806.0,144.5,2.95,24.8,781.0,567.8,427.91
2018,8,27,10,30,816.0,146.0,3.0,25.2,810.0,622.69,469.7
2018,8,27,10,45,823.0,147.0,3.05,25.65,832.0,674.27,507.8
2018,8,27,11,0,830.0,148.0,3.1,26.1,854.0,724.36,543.8
2018,8,27,11,15,834.5,148.5,3.2,26.4,868.5,770.39,576.67
2018,8,27,11,30,839.0,149.0,3.3,26.7,883.0,814.23,606.82
2018,8,27,11,45,841.0,149.5,3.35,27.0,889.5,853.6,632.56
2018,8,27,12,0,843.0,150.0,3.4,27.3,896.0,890.16,656.26
2018,8,27,12,15,836.0,153.0,3.45,27.4,892.0,918.12,674.67
2018,8,27,12,30,829.0,156.0,3.5,27.5,888.0,942.49,690.78
2018,8,27,12,45,818.0,160.5,3.6,27.65,876.0,960.9,703.2
2018,8,27,13,0,807.0,165.0,3.7,27.8,864.0,975.43,713.22
2018,8,27,13,15,802.5,163.5,3.75,27.7,847.0,986.5,721.49
2018,8,27,13,30,798.0,162.0,3.8,27.6,830.0,993.81,727.47
2018,8,27,13,45,790.5,160.0,3.9,27.5,805.5,993.82,729.13
2018,8,27,14,0,783.0,158.0,4.0,27.4,781.0,990.05,728.48
2018,8,27,14,15,773.5,154.5,4.0,27.1,749.5,978.97,723.11
2018,8,27,14,30,764.0,151.0,4.0,26.8,718.0,964.27,715.46
2018,8,27,14,45,752.5,146.5,4.05,26.45,681.5,950.69,709.08
2018,8,27,15,0,741.0,142.0,4.1,26.1,645.0,926.11,695.28
2018,8,27,15,15,723.5,137.5,4.1,26.1,602.5,892.64,674.17
2018,8,27,15,30,706.0,133.0,4.1,26.1,560.0,856.56,651.17
2018,8,27,15,45,686.5,126.5,4.05,25.1,514.0,813.95,625.6
2018,8,27,16,0,667.0,120.0,4.0,24.1,468.0,769.4,598.13
2018,8,27,16,15,643.0,112.0,3.95,23.45,419.5,717.62,563.91
2018,8,27,16,30,619.0,104.0,3.9,22.8,371.0,664.89,528.14
2018,8,27,16,45,585.0,95.5,3.8,22.1,321.5,603.16,484.45
2018,8,27,17,0,551.0,87.0,3.7,21.4,272.0,542.07,439.28
2018,8,27,17,15,500.5,77.0,3.55,20.65,223.0,468.93,382.26
2018,8,27,17,30,450.0,67.0,3.4,19.9,174.0,398.94,325.43
2018,8,27,17,45,378.0,55.5,3.3,19.1,130.0,318.36,257.78
2018,8,27,18,0,306.0,44.0,3.2,18.3,86.0,242.91,191.84
2018,8,27,18,15,202.0,29.5,3.1,17.8,52.5,159.62,108.06
2018,8,27,18,30,98.0,15.0,3.0,17.3,19.0,54.18,0.0
2018,8,27,18,45,49.0,7.5,2.9,16.8,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,28,5,45,4.0,2.5,2.25,15.15,3.0,2.13,0.0
2018,8,28,6,0,8.0,5.0,2.5,15.5,6.0,4.4,0.0
2018,8,28,6,15,9.5,8.5,2.55,15.85,10.0,7.39,0.66
2018,8,28,6,30,11.0,12.0,2.6,16.2,14.0,10.33,3.42
2018,8,28,6,45,5.5,16.5,2.7,16.6,17.5,13.97,6.74
2018,8,28,7,0,0.0,21.0,2.8,17.0,21.0,17.29,9.74
2018,8,28,7,15,0.0,30.0,2.8,17.4,30.0,24.74,16.34
2018,8,28,7,30,0.0,39.0,2.8,17.8,39.0,32.22,22.87
2018,8,28,7,45,0.0,58.5,2.8,18.25,58.5,48.45,36.99
2018,8,28,8,0,0.0,78.0,2.8,18.7,78.0,64.74,50.94
2018,8,28,8,15,0.0,102.5,2.85,19.3,102.5,84.19,64.33
2018,8,28,8,30,0.0,127.0,2.9,19.9,127.0,103.4,79.62
2018,8,28,8,45,1.5,149.5,2.9,20.5,150.5,121.54,93.76
2018,8,28,9,0,3.0,172.0,2.9,21.1,174.0,140.1,108.07
2018,8,28,9,15,12.0,209.0,2.95,21.6,217.5,172.5,133.02
2018,8,28,9,30,21.0,246.0,3.0,22.1,261.0,206.48,158.99
2018,8,28,9,45,31.0,278.5,3.05,22.55,301.5,237.56,182.52
2018,8,28,10,0,41.0,311.0,3.1,23.0,342.0,272.97,209.21
2018,8,28,10,15,50.5,333.5,3.15,23.4,373.5,302.2,231.02
2018,8,28,10,30,60.0,356.0,3.2,23.8,405.0,333.03,253.88
2018,8,28,10,45,73.5,375.5,3.25,24.15,437.0,365.48,277.9
2018,8,28,11,0,87.0,395.0,3.3,24.5,469.0,399.69,303.05
2018,8,28,11,15,90.5,400.5,3.35,24.7,478.5,415.76,314.7
2018,8,28,11,30,94.0,406.0,3.4,24.9,488.0,431.91,326.44
2018,8,28,11,45,308.0,345.5,3.45,25.15,617.0,584.4,442.28
2018,8,28,12,0,522.0,285.0,3.5,25.4,746.0,743.54,558.52
2018,8,28,12,15,702.0,203.0,3.5,25.5,821.5,854.47,638.19
2018,8,28,12,30,882.0,121.0,3.5,25.6,897.0,946.91,699.53
2018,8,28,12,45,893.0,114.0,3.55,25.7,892.5,974.77,717.6
2018,8,28,13,0,904.0,107.0,3.6,25.8,888.0,999.21,733.95
2018,8,28,13,15,901.5,106.5,3.65,25.75,872.0,1013.49,744.17
2018,8,28,13,30,899.0,106.0,3.7,25.7,856.0,1023.89,752.06
2018,8,28,13,45,896.0,103.0,3.7,25.65,832.0,1027.16,755.1
2018,8,28,14,0,893.0,100.0,3.7,25.6,808.0,1026.41,755.71
2018,8,28,14,15,886.5,98.5,3.7,25.4,777.5,1019.81,753.09
2018,8,28,14,30,880.0,97.0,3.7,25.2,747.0,1009.33,748.09
2018,8,28,14,45,871.5,94.0,3.65,25.0,710.0,991.35,737.89
2018,8,28,15,0,863.0,91.0,3.6,24.8,673.0,969.72,725.37
2018,8,28,15,15,848.5,88.5,3.6,24.8,630.0,939.4,706.77
2018,8,28,15,30,834.0,86.0,3.6,24.8,587.0,906.05,686.06
2018,8,28,15,45,817.0,82.5,3.55,24.1,540.0,876.27,669.25
2018,8,28,16,0,800.0,79.0,3.5,23.4,493.0,833.72,643.17
2018,8,28,16,15,778.0,75.5,3.4,22.85,444.0,784.74,611.4
2018,8,28,16,30,756.0,72.0,3.3,22.3,395.0,734.28,577.85
2018,8,28,16,45,722.0,67.5,3.25,21.75,343.0,672.03,534.8
2018,8,28,17,0,688.0,63.0,3.2,21.2,291.0,610.0,490.43
2018,8,28,17,15,637.5,57.0,3.1,20.5,239.5,539.38,437.48
2018,8,28,17,30,587.0,51.0,3.0,19.8,188.0,468.1,380.0
2018,8,28,17,45,506.0,44.0,2.85,19.05,140.5,381.03,307.14
2018,8,28,18,0,425.0,37.0,2.7,18.3,93.0,301.32,236.78
2018,8,28,18,15,281.5,26.0,2.6,17.8,56.0,193.27,125.0
2018,8,28,18,30,138.0,15.0,2.5,17.3,19.0,70.98,0.0
2018,8,28,18,45,69.0,7.5,2.35,16.75,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,29,5,15,7.0,1.0,1.2,13.55,1.0,0.0,0.0
2018,8,29,5,30,14.0,2.0,1.4,14.2,2.0,0.0,0.0
2018,8,29,5,45,126.5,14.5,1.6,14.9,23.0,12.38,0.0
2018,8,29,6,0,239.0,27.0,1.8,15.6,44.0,22.62,7.73
2018,8,29,6,15,345.0,37.0,1.9,16.2,84.5,30.3,20.11
2018,8,29,6,30,451.0,47.0,2.0,16.8,125.0,37.9,27.46
2018,8,29,6,45,518.0,56.0,2.05,17.45,174.5,44.35,33.45
2018,8,29,7,0,585.0,65.0,2.1,18.1,224.0,50.66,39.08
2018,8,29,7,15,631.0,70.5,2.1,18.6,275.5,53.95,41.92
2018,8,29,7,30,677.0,76.0,2.1,19.1,327.0,57.21,44.61
2018,8,29,7,45,709.0,81.0,2.1,19.65,378.5,59.88,46.7
2018,8,29,8,0,741.0,86.0,2.1,20.2,430.0,68.2,53.61
2018,8,29,8,15,767.5,89.5,2.1,20.8,480.0,97.71,57.53
2018,8,29,8,30,794.0,93.0,2.1,21.4,530.0,156.8,89.32
2018,8,29,8,45,814.5,95.5,2.15,22.0,577.0,217.21,134.53
2018,8,29,9,0,835.0,98.0,2.2,22.6,624.0,279.7,186.58
2018,8,29,9,15,851.5,98.5,2.25,23.2,665.5,345.19,242.44
2018,8,29,9,30,868.0,99.0,2.3,23.8,707.0,406.7,294.75
2018,8,29,9,45,882.0,99.5,2.4,24.4,744.0,467.71,345.49
2018,8,29,10,0,896.0,100.0,2.5,25.0,781.0,528.72,394.6
2018,8,29,10,15,904.5,100.5,2.55,25.45,810.5,586.47,439.78
2018,8,29,10,30,913.0,101.0,2.6,25.9,840.0,643.07,482.61
2018,8,29,10,45,920.5,101.0,2.7,26.35,863.0,697.17,522.54
2018,8,29,11,0,928.0,101.0,2.8,26.8,886.0,749.5,560.13
2018,8,29,11,15,932.5,101.0,2.95,27.05,900.5,797.58,593.43
2018,8,29,11,30,937.0,101.0,3.1,27.3,915.0,843.15,623.89
2018,8,29,11,45,939.5,100.0,3.2,27.55,921.5,883.38,650.29
2018,8,29,12,0,942.0,99.0,3.3,27.8,928.0,920.52,674.53
2018,8,29,12,15,939.5,101.0,3.4,27.9,926.0,952.86,695.95
2018,8,29,12,30,937.0,103.0,3.5,28.0,924.0,981.57,715.04
2018,8,29,12,45,931.5,105.0,3.55,28.1,914.0,1003.7,729.57
2018,8,29,13,0,926.0,107.0,3.6,28.2,904.0,1021.9,741.67
2018,8,29,13,15,922.5,106.0,3.7,28.2,886.5,1034.97,751.24
2018,8,29,13,30,919.0,105.0,3.8,28.2,869.0,1044.02,758.4
2018,8,29,13,45,914.5,104.0,3.85,28.15,845.0,1048.01,762.26
2018,8,29,14,0,910.0,103.0,3.9,28.1,821.0,1047.97,763.69
2018,8,29,14,15,902.0,101.5,3.95,27.85,789.0,1039.8,760.63
2018,8,29,14,30,894.0,100.0,4.0,27.6,757.0,1027.71,755.16
2018,8,29,14,45,883.5,97.0,4.05,27.35,718.5,1007.57,744.47
2018,8,29,15,0,873.0,94.0,4.1,27.1,680.0,983.77,731.42
2018,8,29,15,15,858.0,91.5,4.1,27.1,636.0,952.75,712.46
2018,8,29,15,30,843.0,89.0,4.1,27.1,592.0,929.16,698.54
2018,8,29,15,45,824.0,86.5,4.05,26.2,544.5,888.14,674.67
2018,8,29,16,0,805.0,84.0,4.0,25.3,497.0,844.75,648.76
2018,8,29,16,15,779.0,80.5,3.95,24.75,446.5,792.03,614.71
2018,8,29,16,30,753.0,77.0,3.9,24.2,396.0,738.06,578.93
2018,8,29,16,45,702.0,74.0,3.85,23.6,340.0,668.49,530.57
2018,8,29,17,0,651.0,71.0,3.8,23.0,284.0,596.88,478.94
2018,8,29,17,15,532.0,67.5,3.6,22.35,221.0,479.76,388.44
2018,8,29,17,30,413.0,64.0,3.4,21.7,158.0,371.72,301.1
2018,8,29,17,45,294.5,50.5,3.2,21.0,108.5,258.94,207.67
