Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,18,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,5,45,30.0,5.0,1.35,11.95,5.5,0.0,0.0
2018,9,19,6,0,60.0,10.0,1.4,12.3,11.0,8.54,0.0
2018,9,19,6,15,189.0,25.0,1.65,13.0,44.0,19.49,2.82
2018,9,19,6,30,318.0,40.0,1.9,13.7,77.0,33.14,22.53
2018,9,19,6,45,413.5,50.5,2.15,14.4,124.0,40.94,30.34
2018,9,19,7,0,509.0,61.0,2.4,15.1,171.0,48.65,37.53
2018,9,19,7,15,572.0,68.0,2.25,15.7,222.5,53.17,41.68
2018,9,19,7,30,635.0,75.0,2.1,16.3,274.0,57.67,45.61
2018,9,19,7,45,677.5,80.0,1.95,16.9,326.0,60.42,47.86
2018,9,19,8,0,720.0,85.0,1.8,17.5,378.0,63.15,50.01
2018,9,19,8,15,750.0,89.0,1.6,18.3,428.0,120.92,69.74
2018,9,19,8,30,780.0,93.0,1.4,19.1,478.0,181.2,109.14
2018,9,19,8,45,802.5,96.0,1.2,19.9,524.5,242.71,158.16
2018,9,19,9,0,825.0,99.0,1.0,20.7,571.0,306.51,211.69
2018,9,19,9,15,840.5,102.0,1.05,21.65,612.0,369.97,265.4
2018,9,19,9,30,856.0,105.0,1.1,22.6,653.0,434.25,318.37
2018,9,19,9,45,867.0,107.5,1.2,23.6,688.0,496.56,368.23
2018,9,19,10,0,878.0,110.0,1.3,24.6,723.0,557.72,415.33
2018,9,19,10,15,886.0,111.5,1.5,25.6,751.0,615.37,458.81
2018,9,19,10,30,894.0,113.0,1.7,26.6,779.0,671.75,499.92
2018,9,19,10,45,899.5,114.0,1.95,27.65,799.5,724.45,537.45
2018,9,19,11,0,905.0,115.0,2.2,28.7,820.0,775.13,572.53
2018,9,19,11,15,907.5,116.5,2.35,29.2,832.5,821.71,602.94
2018,9,19,11,30,910.0,118.0,2.5,29.7,845.0,865.59,631.18
2018,9,19,11,45,911.0,118.0,2.65,30.25,849.5,903.84,655.42
2018,9,19,12,0,912.0,118.0,2.8,30.8,854.0,938.87,677.48
2018,9,19,12,15,911.0,118.0,2.85,31.0,850.0,968.7,696.32
2018,9,19,12,30,910.0,118.0,2.9,31.2,846.0,994.92,712.9
2018,9,19,12,45,906.5,117.5,3.0,31.4,834.0,1014.47,725.73
2018,9,19,13,0,903.0,117.0,3.1,31.6,822.0,1030.12,736.25
2018,9,19,13,15,897.5,116.0,3.15,31.65,802.0,1039.26,742.84
2018,9,19,13,30,892.0,115.0,3.2,31.7,782.0,1044.37,747.09
2018,9,19,13,45,884.0,113.5,3.25,31.75,754.5,1042.36,747.02
2018,9,19,14,0,876.0,112.0,3.3,31.8,727.0,1049.19,752.81
2018,9,19,14,15,864.0,109.5,3.3,31.65,692.0,1033.93,744.79
2018,9,19,14,30,852.0,107.0,3.3,31.5,657.0,1014.8,734.56
2018,9,19,14,45,835.5,104.0,3.35,31.35,615.5,986.88,719.06
2018,9,19,15,0,819.0,101.0,3.4,31.2,574.0,955.6,701.3
2018,9,19,15,15,798.0,98.0,3.4,31.2,528.5,916.87,677.68
2018,9,19,15,30,777.0,95.0,3.4,31.2,483.0,875.47,652.03
2018,9,19,15,45,748.0,91.0,3.45,30.45,433.5,829.07,624.69
2018,9,19,16,0,719.0,87.0,3.5,29.7,384.0,775.76,591.66
2018,9,19,16,15,678.0,81.5,3.35,28.9,332.5,709.36,547.36
2018,9,19,16,30,637.0,76.0,3.2,28.1,281.0,643.34,501.74
2018,9,19,16,45,576.0,69.0,3.0,27.3,229.0,561.01,441.78
2018,9,19,17,0,515.0,62.0,2.8,26.5,177.0,481.76,381.14
2018,9,19,17,15,421.5,52.0,2.55,25.15,129.5,381.08,300.57
2018,9,19,17,30,328.0,42.0,2.3,23.8,82.0,287.94,221.47
2018,9,19,17,45,202.5,27.5,2.05,22.4,48.5,177.41,94.67
2018,9,19,18,0,77.0,13.0,1.8,21.0,15.0,50.36,0.0
2018,9,19,18,15,38.5,6.5,1.7,20.35,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,20,5,45,35.0,5.0,1.15,14.1,5.5,0.0,0.0
2018,9,20,6,0,70.0,10.0,1.1,14.3,11.0,8.54,0.0
2018,9,20,6,15,207.5,24.0,1.25,15.4,44.0,20.11,1.12
2018,9,20,6,30,345.0,38.0,1.4,16.5,77.0,31.52,20.77
2018,9,20,6,45,441.0,48.0,1.55,17.6,124.5,39.0,28.21
2018,9,20,7,0,537.0,58.0,1.7,18.7,172.0,46.41,35.0
2018,9,20,7,15,598.0,64.5,1.75,19.55,224.0,50.65,38.81
2018,9,20,7,30,659.0,71.0,1.8,20.4,276.0,54.89,42.43
2018,9,20,7,45,699.5,76.5,1.85,21.2,328.5,58.14,45.05
2018,9,20,8,0,740.0,82.0,1.9,22.0,381.0,61.34,47.53
2018,9,20,8,15,769.0,86.0,1.9,22.8,431.0,121.15,67.77
2018,9,20,8,30,798.0,90.0,1.9,23.6,481.0,182.57,107.69
2018,9,20,8,45,819.5,93.0,1.9,24.4,527.5,245.06,157.22
2018,9,20,9,0,841.0,96.0,1.9,25.2,574.0,309.67,211.42
2018,9,20,9,15,857.5,98.0,1.9,26.0,615.5,373.6,265.37
2018,9,20,9,30,874.0,100.0,1.9,26.8,657.0,438.4,318.68
2018,9,20,9,45,887.0,101.5,1.9,27.6,692.5,502.19,369.41
2018,9,20,10,0,900.0,103.0,1.9,28.4,728.0,564.31,416.92
2018,9,20,10,15,908.0,104.0,1.95,29.1,756.0,622.61,460.29
2018,9,20,10,30,916.0,105.0,2.0,29.8,784.0,679.55,501.13
2018,9,20,10,45,921.5,106.5,2.05,30.5,805.0,733.67,538.62
2018,9,20,11,0,927.0,108.0,2.1,31.2,826.0,785.7,573.35
2018,9,20,11,15,930.5,108.0,2.1,31.75,838.5,832.45,601.99
2018,9,20,11,30,934.0,108.0,2.1,32.3,851.0,876.45,628.46
2018,9,20,11,45,935.0,108.5,2.1,32.9,855.5,915.87,651.52
2018,9,20,12,0,936.0,109.0,2.1,33.5,860.0,952.0,672.27
2018,9,20,12,15,935.5,108.5,2.15,33.75,856.0,982.27,690.73
2018,9,20,12,30,935.0,108.0,2.2,34.0,852.0,1008.85,706.95
2018,9,20,12,45,932.0,107.5,2.2,34.25,840.0,1029.19,718.84
2018,9,20,13,0,929.0,107.0,2.2,34.5,828.0,1045.54,728.41
2018,9,20,13,15,924.5,105.0,2.25,34.55,807.5,1054.68,734.92
2018,9,20,13,30,920.0,103.0,2.3,34.6,787.0,1059.67,739.12
2018,9,20,13,45,912.5,101.5,2.35,34.7,759.5,1058.03,739.32
2018,9,20,14,0,905.0,100.0,2.4,34.8,732.0,1052.3,737.21
2018,9,20,14,15,894.5,98.5,2.4,34.7,697.5,1039.5,731.0
2018,9,20,14,30,884.0,97.0,2.4,34.6,663.0,1022.86,722.56
2018,9,20,14,45,870.0,94.0,2.4,34.5,622.0,1008.94,715.95
2018,9,20,15,0,856.0,91.0,2.4,34.4,581.0,979.47,699.56
2018,9,20,15,15,836.0,88.0,2.4,34.4,535.0,940.92,677.09
2018,9,20,15,30,816.0,85.0,2.4,34.4,489.0,899.59,652.6
2018,9,20,15,45,789.0,81.5,2.35,33.8,439.0,848.78,622.57
2018,9,20,16,0,762.0,78.0,2.3,33.2,389.0,796.23,590.61
2018,9,20,16,15,723.5,73.0,2.05,32.15,336.5,730.78,548.37
2018,9,20,16,30,685.0,68.0,1.8,31.1,284.0,671.24,508.71
2018,9,20,16,45,627.5,61.5,1.5,30.0,231.5,590.45,451.72
2018,9,20,17,0,570.0,55.0,1.2,28.9,179.0,512.53,394.11
2018,9,20,17,15,477.0,46.5,1.2,27.5,131.0,411.86,317.17
2018,9,20,17,30,384.0,38.0,1.2,26.1,83.0,318.73,239.4
2018,9,20,17,45,242.5,25.0,1.2,24.75,48.5,193.41,82.91
2018,9,20,18,0,101.0,12.0,1.2,23.4,14.0,61.63,0.0
2018,9,20,18,15,50.5,6.0,1.2,22.9,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,20.65,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,19.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,5,45,39.0,4.5,1.25,16.25,5.0,0.0,0.0
2018,9,21,6,0,78.0,9.0,1.2,16.2,10.0,7.68,0.0
2018,9,21,6,15,221.0,22.0,1.5,17.25,42.5,18.37,0.0
2018,9,21,6,30,364.0,35.0,1.8,18.3,75.0,28.97,18.34
2018,9,21,6,45,457.5,44.0,2.05,19.4,122.0,35.72,25.12
2018,9,21,7,0,551.0,53.0,2.3,20.5,169.0,42.43,31.26
2018,9,21,7,15,610.0,59.5,2.3,21.3,220.5,46.85,35.22
2018,9,21,7,30,669.0,66.0,2.3,22.1,272.0,51.24,38.96
2018,9,21,7,45,707.0,71.0,2.25,22.9,323.5,59.13,45.58
2018,9,21,8,0,745.0,76.0,2.2,23.7,375.0,62.36,48.07
2018,9,21,8,15,772.5,79.5,2.15,24.75,424.0,117.48,63.89
2018,9,21,8,30,800.0,83.0,2.1,25.8,473.0,178.5,103.5
2018,9,21,8,45,820.0,86.5,2.1,26.8,519.0,241.14,152.96
2018,9,21,9,0,840.0,90.0,2.1,27.8,565.0,305.71,206.74
2018,9,21,9,15,854.0,93.0,2.05,28.75,605.5,369.48,260.05
2018,9,21,9,30,868.0,96.0,2.0,29.7,646.0,435.38,313.44
2018,9,21,9,45,876.5,98.5,2.0,30.65,679.5,496.07,361.27
2018,9,21,10,0,885.0,101.0,2.0,31.6,713.0,556.05,406.59
2018,9,21,10,15,892.5,102.5,1.95,32.1,740.5,613.59,448.88
2018,9,21,10,30,900.0,104.0,1.9,32.6,768.0,669.79,488.57
2018,9,21,10,45,905.5,105.5,1.9,33.15,788.5,723.02,525.02
2018,9,21,11,0,911.0,107.0,1.9,33.7,809.0,774.22,558.74
2018,9,21,11,15,914.0,107.5,2.0,34.0,821.5,820.26,588.03
2018,9,21,11,30,917.0,108.0,2.1,34.3,834.0,863.58,615.36
2018,9,21,11,45,918.0,108.0,2.15,34.6,838.0,901.78,638.82
2018,9,21,12,0,919.0,108.0,2.2,34.9,842.0,936.72,660.13
2018,9,21,12,15,914.5,109.0,2.25,34.95,836.5,964.25,677.45
2018,9,21,12,30,910.0,110.0,2.3,35.0,831.0,987.98,692.52
2018,9,21,12,45,904.0,111.0,2.4,35.05,818.0,1006.4,704.93
2018,9,21,13,0,898.0,112.0,2.5,35.1,805.0,1020.85,715.05
2018,9,21,13,15,892.5,111.0,2.55,35.0,785.0,1029.64,721.81
2018,9,21,13,30,887.0,110.0,2.6,34.9,765.0,1034.43,726.3
2018,9,21,13,45,879.0,108.0,2.65,34.75,737.5,1031.55,726.38
2018,9,21,14,0,871.0,106.0,2.7,34.6,710.0,1024.7,724.19
2018,9,21,14,15,859.5,104.0,2.75,34.3,675.5,1022.83,725.76
2018,9,21,14,30,848.0,102.0,2.8,34.0,641.0,1004.62,717.1
2018,9,21,14,45,833.0,99.5,2.85,33.7,601.0,978.66,703.62
2018,9,21,15,0,818.0,97.0,2.9,33.4,561.0,949.33,687.92
2018,9,21,15,15,797.0,93.5,2.9,33.4,515.5,909.86,664.2
2018,9,21,15,30,776.0,90.0,2.9,33.4,470.0,867.78,638.51
2018,9,21,15,45,748.0,85.5,2.9,32.3,421.0,815.82,608.42
2018,9,21,16,0,720.0,81.0,2.9,31.2,372.0,767.98,580.17
2018,9,21,16,15,680.0,75.5,2.85,30.3,320.5,702.41,537.46
2018,9,21,16,30,640.0,70.0,2.8,29.4,269.0,637.22,493.28
2018,9,21,16,45,580.5,63.0,2.75,28.45,218.0,556.11,435.15
2018,9,21,17,0,521.0,56.0,2.7,27.5,167.0,478.15,376.23
2018,9,21,17,15,427.0,46.5,2.4,26.15,120.5,377.97,295.75
2018,9,21,17,30,333.0,37.0,2.1,24.8,74.0,285.75,215.58
2018,9,21,17,45,200.0,23.5,1.85,23.45,42.5,165.48,46.51
2018,9,21,18,0,67.0,10.0,1.6,22.1,11.0,42.55,0.0
2018,9,21,18,15,33.5,5.0,1.6,21.45,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,22,5,45,26.0,4.5,1.35,12.7,4.5,0.0,0.0
2018,9,22,6,0,52.0,9.0,1.4,12.9,9.0,7.68,0.0
2018,9,22,6,15,182.5,23.0,1.5,13.65,39.5,17.96,0.0
2018,9,22,6,30,313.0,37.0,1.6,14.4,70.0,30.72,20.0
2018,9,22,6,45,316.0,41.5,1.75,15.1,91.0,33.01,23.23
2018,9,22,7,0,319.0,46.0,1.9,15.8,112.0,35.4,25.7
2018,9,22,7,15,159.5,57.0,1.8,16.7,90.0,43.91,33.33
2018,9,22,7,30,0.0,68.0,1.7,17.6,68.0,55.91,43.83
2018,9,22,7,45,0.0,89.0,1.65,18.55,89.0,72.12,57.76
2018,9,22,8,0,0.0,110.0,1.6,19.5,110.0,88.07,71.16
2018,9,22,8,15,4.5,134.5,1.55,20.6,136.5,107.56,83.21
2018,9,22,8,30,9.0,159.0,1.5,21.7,163.0,128.07,98.86
2018,9,22,8,45,97.5,180.5,1.45,22.8,235.0,161.5,121.16
2018,9,22,9,0,186.0,202.0,1.4,23.9,307.0,211.71,157.47
2018,9,22,9,15,481.5,163.5,1.45,24.95,461.0,298.31,218.02
2018,9,22,9,30,777.0,125.0,1.5,26.0,615.0,423.91,310.09
2018,9,22,9,45,827.0,115.5,1.55,27.0,662.0,489.2,360.56
2018,9,22,10,0,877.0,106.0,1.6,28.0,709.0,557.45,411.95
2018,9,22,10,15,885.5,107.5,1.65,28.85,737.0,615.19,454.39
2018,9,22,10,30,894.0,109.0,1.7,29.7,765.0,671.69,494.41
2018,9,22,10,45,900.0,110.0,1.8,30.55,785.5,724.55,530.92
2018,9,22,11,0,906.0,111.0,1.9,31.4,806.0,775.4,564.88
2018,9,22,11,15,910.0,111.5,2.0,31.9,819.0,822.01,594.35
2018,9,22,11,30,914.0,112.0,2.1,32.4,832.0,865.98,621.83
2018,9,22,11,45,916.0,112.5,2.2,32.85,837.0,905.42,646.32
2018,9,22,12,0,918.0,113.0,2.3,33.3,842.0,941.7,668.69
2018,9,22,12,15,920.0,111.0,2.4,33.35,838.5,972.08,688.41
2018,9,22,12,30,922.0,109.0,2.5,33.4,835.0,998.89,705.99
2018,9,22,12,45,923.0,106.5,2.6,33.45,824.0,1020.5,720.44
2018,9,22,13,0,924.0,104.0,2.7,33.5,813.0,1038.23,732.63
2018,9,22,13,15,918.0,103.0,2.8,33.3,792.5,1046.66,739.95
2018,9,22,13,30,912.0,102.0,2.9,33.1,772.0,1050.97,744.95
2018,9,22,13,45,902.0,101.0,3.0,32.9,743.0,1047.11,745.01
2018,9,22,14,0,892.0,100.0,3.1,32.7,714.0,1039.2,742.7
2018,9,22,14,15,881.0,97.5,3.15,32.35,679.0,1024.57,736.28
2018,9,22,14,30,870.0,95.0,3.2,32.0,644.0,1006.13,727.51
2018,9,22,14,45,855.0,92.5,3.25,31.6,603.5,991.72,721.56
2018,9,22,15,0,840.0,90.0,3.3,31.2,563.0,961.96,705.52
2018,9,22,15,15,819.5,87.5,3.3,31.2,517.5,923.72,682.3
2018,9,22,15,30,799.0,85.0,3.3,31.2,472.0,882.8,657.05
2018,9,22,15,45,771.5,81.0,3.25,30.15,422.5,831.24,626.45
2018,9,22,16,0,744.0,77.0,3.2,29.1,373.0,778.07,593.77
2018,9,22,16,15,705.5,71.5,3.1,28.2,321.5,718.08,554.38
2018,9,22,16,30,667.0,66.0,3.0,27.3,270.0,653.17,509.73
2018,9,22,16,45,607.0,59.5,2.9,26.4,218.5,571.31,450.23
2018,9,22,17,0,547.0,53.0,2.8,25.5,167.0,492.63,390.02
2018,9,22,17,15,449.0,44.5,2.5,24.25,120.0,389.95,306.72
2018,9,22,17,30,351.0,36.0,2.2,23.0,73.0,295.3,222.05
2018,9,22,17,45,210.0,22.5,1.95,21.8,41.5,167.45,10.55
2018,9,22,18,0,69.0,9.0,1.7,20.6,10.0,42.64,0.0
2018,9,22,18,15,34.5,4.5,1.8,20.0,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.95,18.8,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,23,5,45,32.0,4.5,2.15,13.55,4.5,0.0,0.0
2018,9,23,6,0,64.0,9.0,2.3,13.7,9.0,7.68,0.0
2018,9,23,6,15,204.0,22.0,2.5,14.4,40.0,18.52,0.0
2018,9,23,6,30,344.0,35.0,2.7,15.1,71.0,29.1,18.39
2018,9,23,6,45,444.5,44.0,2.9,15.75,117.5,35.82,25.54
2018,9,23,7,0,545.0,53.0,3.1,16.4,164.0,42.55,31.88
2018,9,23,7,15,606.5,58.5,3.1,17.15,215.0,46.18,35.23
2018,9,23,7,30,668.0,64.0,3.1,17.9,266.0,49.85,38.43
2018,9,23,7,45,709.0,69.0,3.1,18.65,318.0,57.68,45.14
2018,9,23,8,0,750.0,74.0,3.1,19.4,370.0,61.0,47.79
2018,9,23,8,15,777.5,77.5,3.05,20.15,419.0,118.7,65.43
2018,9,23,8,30,805.0,81.0,3.0,20.9,468.0,180.1,106.83
2018,9,23,8,45,825.0,84.0,2.95,21.65,513.5,242.67,157.82
2018,9,23,9,0,845.0,87.0,2.9,22.4,559.0,307.13,213.24
2018,9,23,9,15,860.0,89.0,2.9,23.15,599.5,373.12,270.11
2018,9,23,9,30,875.0,91.0,2.9,23.9,640.0,436.38,323.61
2018,9,23,9,45,885.5,93.5,2.85,24.65,674.5,498.3,374.26
2018,9,23,10,0,896.0,96.0,2.8,25.4,709.0,559.71,422.53
2018,9,23,10,15,904.5,97.0,2.8,26.05,737.0,617.85,466.88
2018,9,23,10,30,913.0,98.0,2.8,26.7,765.0,674.68,508.67
2018,9,23,10,45,919.0,98.5,2.8,27.3,785.0,727.79,546.54
2018,9,23,11,0,925.0,99.0,2.8,27.9,805.0,778.82,581.22
2018,9,23,11,15,928.5,99.5,2.85,28.55,817.5,825.62,610.97
2018,9,23,11,30,932.0,100.0,2.9,29.2,830.0,869.67,638.51
2018,9,23,11,45,932.5,100.0,2.9,29.8,833.5,907.72,661.58
2018,9,23,12,0,933.0,100.0,2.9,30.4,837.0,942.43,682.26
2018,9,23,12,15,933.5,98.5,3.0,30.55,833.0,972.04,701.58
2018,9,23,12,30,934.0,97.0,3.1,30.7,829.0,997.98,718.61
2018,9,23,12,45,932.5,96.0,3.15,30.8,817.0,1018.72,732.16
2018,9,23,13,0,931.0,95.0,3.2,30.9,805.0,1035.51,743.35
2018,9,23,13,15,926.5,93.5,3.3,30.75,785.0,1044.7,751.04
2018,9,23,13,30,922.0,92.0,3.4,30.6,765.0,1049.76,756.31
2018,9,23,13,45,914.5,90.5,3.45,30.4,737.0,1047.64,756.95
2018,9,23,14,0,907.0,89.0,3.5,30.2,709.0,1041.43,755.17
2018,9,23,14,15,897.0,87.0,3.55,29.8,674.5,1028.07,749.53
2018,9,23,14,30,887.0,85.0,3.6,29.4,640.0,1010.85,741.49
2018,9,23,14,45,873.0,82.5,3.6,29.0,599.5,985.31,727.65
2018,9,23,15,0,859.0,80.0,3.6,28.6,559.0,956.37,711.53
2018,9,23,15,15,839.0,77.5,3.6,28.6,513.5,929.17,695.35
2018,9,23,15,30,819.0,75.0,3.6,28.6,468.0,888.25,669.63
2018,9,23,15,45,793.5,71.5,3.45,27.55,419.0,838.62,639.39
2018,9,23,16,0,768.0,68.0,3.3,26.5,370.0,787.26,607.06
2018,9,23,16,15,730.5,64.0,3.15,25.7,319.0,723.8,564.25
2018,9,23,16,30,693.0,60.0,3.0,24.9,268.0,660.22,519.67
2018,9,23,16,45,634.0,54.0,2.8,24.05,216.0,583.9,463.24
2018,9,23,17,0,575.0,48.0,2.6,23.2,164.0,505.72,402.45
2018,9,23,17,15,476.5,40.5,2.3,22.0,117.5,403.13,318.55
2018,9,23,17,30,378.0,33.0,2.0,20.8,71.0,308.82,230.65
2018,9,23,17,45,227.5,21.0,1.7,19.65,40.0,173.44,0.0
2018,9,23,18,0,77.0,9.0,1.4,18.5,9.0,46.62,0.0
2018,9,23,18,15,38.5,4.5,1.45,17.95,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,24,5,45,38.0,4.5,0.85,11.9,4.5,0.0,0.0
2018,9,24,6,0,76.0,9.0,0.8,12.1,9.0,7.68,0.0
2018,9,24,6,15,231.5,21.0,0.9,12.9,40.5,17.72,0.0
2018,9,24,6,30,387.0,33.0,1.0,13.7,72.0,27.51,17.04
2018,9,24,6,45,492.0,41.0,1.1,14.5,120.5,33.54,23.69
2018,9,24,7,0,597.0,49.0,1.2,15.3,169.0,39.63,29.47
2018,9,24,7,15,658.0,54.5,1.15,16.2,222.0,47.32,36.41
2018,9,24,7,30,719.0,60.0,1.1,17.1,275.0,51.48,40.02
2018,9,24,7,45,758.5,63.5,1.0,17.95,327.5,53.81,41.9
2018,9,24,8,0,798.0,67.0,0.9,18.8,380.0,57.03,44.47
2018,9,24,8,15,823.5,70.5,0.75,20.1,429.5,117.99,62.78
2018,9,24,8,30,849.0,74.0,0.6,21.4,479.0,182.05,105.49
2018,9,24,8,45,868.0,76.0,0.5,22.7,525.0,250.58,159.78
2018,9,24,9,0,887.0,78.0,0.4,24.0,571.0,315.82,213.51
2018,9,24,9,15,899.5,81.0,0.35,25.35,612.0,380.98,266.73
2018,9,24,9,30,912.0,84.0,0.3,26.7,653.0,446.39,318.0
2018,9,24,9,45,920.5,86.5,0.3,28.0,687.5,509.46,365.6
2018,9,24,10,0,929.0,89.0,0.3,29.3,722.0,571.73,410.23
2018,9,24,10,15,937.0,90.0,0.35,30.15,750.0,631.27,452.19
2018,9,24,10,30,945.0,91.0,0.4,31.0,778.0,689.36,491.53
2018,9,24,10,45,950.0,92.5,0.4,31.8,798.5,744.2,526.63
2018,9,24,11,0,955.0,94.0,0.4,32.6,819.0,796.8,558.15
2018,9,24,11,15,958.0,94.5,0.45,33.0,831.5,844.41,586.43
2018,9,24,11,30,961.0,95.0,0.5,33.4,844.0,889.12,612.68
2018,9,24,11,45,962.0,95.0,0.55,33.8,848.0,928.54,635.54
2018,9,24,12,0,963.0,95.0,0.6,34.2,852.0,964.53,656.27
2018,9,24,12,15,961.0,95.5,0.7,34.4,847.5,994.72,675.16
2018,9,24,12,30,959.0,96.0,0.8,34.6,843.0,1021.04,691.92
2018,9,24,12,45,954.0,96.0,0.85,34.75,829.5,1039.96,703.57
2018,9,24,13,0,949.0,96.0,0.9,34.9,816.0,1054.72,713.03
2018,9,24,13,15,942.0,95.0,1.05,34.9,794.0,1062.17,720.89
2018,9,24,13,30,935.0,94.0,1.2,34.9,772.0,1065.37,726.37
2018,9,24,13,45,926.5,93.0,1.35,34.9,743.5,1062.84,728.53
2018,9,24,14,0,918.0,92.0,1.5,34.9,715.0,1056.19,728.26
2018,9,24,14,15,906.5,90.5,1.65,34.65,680.0,1041.85,724.09
2018,9,24,14,30,895.0,89.0,1.8,34.4,645.0,1023.65,717.49
2018,9,24,14,45,879.5,87.0,1.9,34.15,603.5,997.15,704.97
2018,9,24,15,0,864.0,85.0,2.0,33.9,562.0,978.45,697.23
2018,9,24,15,15,843.5,82.5,2.0,33.9,516.0,939.59,674.65
2018,9,24,15,30,823.0,80.0,2.0,33.9,470.0,898.0,650.17
2018,9,24,15,45,792.5,76.0,2.2,32.9,419.0,842.97,620.64
2018,9,24,16,0,762.0,72.0,2.4,31.9,368.0,786.48,588.51
2018,9,24,16,15,718.0,67.5,2.45,30.75,315.0,716.97,544.82
2018,9,24,16,30,674.0,63.0,2.5,29.6,262.0,653.74,503.31
2018,9,24,16,45,609.5,57.0,2.6,28.5,210.0,568.96,443.36
2018,9,24,17,0,545.0,51.0,2.7,27.4,158.0,487.73,382.32
2018,9,24,17,15,439.5,42.0,2.65,25.9,111.5,379.86,295.76
2018,9,24,17,30,334.0,33.0,2.6,24.4,65.0,281.14,203.72
2018,9,24,17,45,190.0,19.5,2.6,22.9,35.5,148.75,0.0
2018,9,24,18,0,46.0,6.0,2.6,21.4,6.0,5.12,0.0
2018,9,24,18,15,23.0,3.0,2.55,20.55,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,25,5,45,27.0,3.5,0.8,12.85,3.5,0.0,0.0
2018,9,25,6,0,54.0,7.0,0.7,13.1,7.0,5.97,0.0
2018,9,25,6,15,206.0,19.5,0.75,13.85,37.0,16.36,0.0
2018,9,25,6,30,358.0,32.0,0.8,14.6,67.0,26.61,16.02
2018,9,25,6,45,414.0,39.5,0.85,15.4,103.5,31.99,22.22
2018,9,25,7,0,470.0,47.0,0.9,16.2,140.0,37.32,27.31
2018,9,25,7,15,240.5,69.0,0.85,17.0,117.0,50.57,39.14
2018,9,25,7,30,11.0,91.0,0.8,17.8,94.0,72.44,58.25
2018,9,25,7,45,13.0,108.5,0.75,18.65,113.0,85.84,69.6
2018,9,25,8,0,15.0,126.0,0.7,19.5,132.0,99.2,80.64
2018,9,25,8,15,179.0,134.5,0.75,20.7,219.0,112.53,80.84
2018,9,25,8,30,343.0,143.0,0.8,21.9,306.0,156.53,106.93
2018,9,25,8,45,558.5,123.5,0.85,23.05,418.5,216.51,145.94
2018,9,25,9,0,774.0,104.0,0.9,24.2,531.0,304.33,209.89
2018,9,25,9,15,831.0,95.5,0.95,25.15,584.5,368.9,262.32
2018,9,25,9,30,888.0,87.0,1.0,26.1,638.0,440.5,319.22
2018,9,25,9,45,897.0,89.0,1.05,27.05,671.5,501.95,367.57
2018,9,25,10,0,906.0,91.0,1.1,28.0,705.0,562.68,413.43
2018,9,25,10,15,912.5,93.0,1.15,28.8,732.0,620.98,455.95
2018,9,25,10,30,919.0,95.0,1.2,29.6,759.0,677.76,495.79
2018,9,25,10,45,924.0,96.0,1.25,30.4,779.0,730.81,531.72
2018,9,25,11,0,929.0,97.0,1.3,31.2,799.0,781.68,564.36
2018,9,25,11,15,931.5,98.0,1.3,31.85,811.0,828.21,591.97
2018,9,25,11,30,934.0,99.0,1.3,32.5,823.0,871.92,617.36
2018,9,25,11,45,935.0,99.0,1.3,33.2,827.0,910.3,638.92
2018,9,25,12,0,936.0,99.0,1.3,33.9,831.0,945.35,658.2
2018,9,25,12,15,934.0,99.5,1.35,34.15,826.5,974.7,675.84
2018,9,25,12,30,932.0,100.0,1.4,34.4,822.0,1000.29,691.28
2018,9,25,12,45,928.0,99.5,1.45,34.65,809.0,1018.99,702.66
2018,9,25,13,0,924.0,99.0,1.5,34.9,796.0,1033.67,711.82
2018,9,25,13,15,918.5,98.0,1.55,34.95,775.5,1042.23,718.07
2018,9,25,13,30,913.0,97.0,1.6,35.0,755.0,1046.67,722.08
2018,9,25,13,45,904.5,96.0,1.7,35.0,727.0,1043.99,722.88
2018,9,25,14,0,896.0,95.0,1.8,35.0,699.0,1037.27,721.41
2018,9,25,14,15,884.5,93.0,1.85,34.85,664.0,1022.37,714.83
2018,9,25,14,30,873.0,91.0,1.9,34.7,629.0,1003.68,706.05
2018,9,25,14,45,857.5,88.5,2.0,34.5,588.0,988.3,700.1
2018,9,25,15,0,842.0,86.0,2.1,34.3,547.0,957.77,684.46
2018,9,25,15,15,821.0,83.5,2.1,34.3,501.5,918.81,661.72
2018,9,25,15,30,800.0,81.0,2.1,34.3,456.0,877.21,636.99
2018,9,25,15,45,771.0,77.0,2.25,33.4,406.5,824.13,607.6
2018,9,25,16,0,742.0,73.0,2.4,32.5,357.0,769.56,575.83
2018,9,25,16,15,700.5,68.0,2.4,31.35,305.5,702.18,533.06
2018,9,25,16,30,659.0,63.0,2.4,30.2,254.0,641.23,492.72
2018,9,25,16,45,595.5,56.5,2.35,29.1,203.0,557.21,432.62
2018,9,25,17,0,532.0,50.0,2.3,28.0,152.0,476.73,371.72
2018,9,25,17,15,428.0,41.0,2.1,26.45,106.5,370.64,286.31
2018,9,25,17,30,324.0,32.0,1.9,24.9,61.0,273.53,191.95
2018,9,25,17,45,184.0,19.5,1.7,23.35,33.5,118.78,0.0
2018,9,25,18,0,44.0,7.0,1.5,21.8,6.0,0.0,0.0
2018,9,25,18,15,22.0,3.5,1.35,21.15,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,26,5,45,23.0,3.0,0.85,13.45,3.0,0.0,0.0
2018,9,26,6,0,46.0,6.0,0.8,13.6,6.0,5.12,0.0
2018,9,26,6,15,168.5,18.0,0.95,14.4,32.0,15.0,0.0
2018,9,26,6,30,291.0,30.0,1.1,15.2,58.0,24.71,14.17
2018,9,26,6,45,186.5,40.5,1.25,15.95,62.5,30.76,21.04
2018,9,26,7,0,82.0,51.0,1.4,16.7,67.0,40.7,30.17
2018,9,26,7,15,46.5,75.0,1.35,17.55,84.5,59.15,46.53
2018,9,26,7,30,11.0,99.0,1.3,18.4,102.0,77.83,62.79
2018,9,26,7,45,18.5,114.5,1.2,19.2,121.0,89.88,72.96
2018,9,26,8,0,26.0,130.0,1.1,20.0,140.0,98.67,80.1
2018,9,26,8,15,16.0,142.0,1.05,21.15,148.5,113.7,87.57
2018,9,26,8,30,6.0,154.0,1.0,22.3,157.0,123.97,95.42
2018,9,26,8,45,33.5,190.5,0.95,23.5,208.5,157.08,119.8
2018,9,26,9,0,61.0,227.0,0.9,24.7,260.0,197.03,149.25
2018,9,26,9,15,129.0,248.5,0.85,25.7,325.5,245.23,183.99
2018,9,26,9,30,197.0,270.0,0.8,26.7,391.0,302.44,225.57
2018,9,26,9,45,349.0,250.5,0.75,27.75,480.0,377.38,279.36
2018,9,26,10,0,501.0,231.0,0.7,28.8,569.0,471.79,346.34
2018,9,26,10,15,641.5,189.0,0.7,29.75,639.0,554.65,404.38
2018,9,26,10,30,782.0,147.0,0.7,30.7,709.0,643.89,465.46
2018,9,26,10,45,748.0,166.0,0.7,31.65,715.5,684.39,490.57
2018,9,26,11,0,714.0,185.0,0.7,32.6,722.0,718.61,511.04
2018,9,26,11,15,760.5,168.0,0.75,33.45,748.0,775.54,547.6
2018,9,26,11,30,807.0,151.0,0.8,34.3,774.0,828.73,579.72
2018,9,26,11,45,854.5,132.0,0.85,35.15,794.0,884.77,612.16
2018,9,26,12,0,902.0,113.0,0.9,36.0,814.0,930.19,637.58
2018,9,26,12,15,895.0,115.5,0.9,36.6,808.0,956.13,651.0
2018,9,26,12,30,888.0,118.0,0.9,37.2,802.0,978.24,662.33
2018,9,26,12,45,873.5,122.5,0.9,37.8,786.5,991.32,668.42
2018,9,26,13,0,859.0,127.0,0.9,38.4,771.0,1013.07,679.74
2018,9,26,13,15,796.0,146.0,0.9,38.5,730.5,985.75,663.89
2018,9,26,13,30,733.0,165.0,0.9,38.6,690.0,962.3,650.94
2018,9,26,13,45,647.5,186.0,0.9,38.65,636.5,905.65,618.24
2018,9,26,14,0,562.0,207.0,0.9,38.7,583.0,836.25,577.24
2018,9,26,14,15,592.0,185.0,0.9,38.55,563.0,851.52,589.23
2018,9,26,14,30,622.0,163.0,0.9,38.4,543.0,855.15,592.91
2018,9,26,14,45,607.5,154.0,0.9,38.2,505.0,824.69,575.88
2018,9,26,15,0,593.0,145.0,0.9,38.0,467.0,791.58,557.4
2018,9,26,15,15,552.0,142.0,0.9,38.0,421.5,727.88,518.57
2018,9,26,15,30,511.0,139.0,0.9,38.0,376.0,674.37,485.78
2018,9,26,15,45,444.5,133.5,1.25,37.05,323.5,594.67,438.43
2018,9,26,16,0,378.0,128.0,1.6,36.1,271.0,517.2,388.56
2018,9,26,16,15,334.0,113.5,1.6,34.65,226.0,450.39,343.25
2018,9,26,16,30,290.0,99.0,1.6,33.2,181.0,367.5,284.08
2018,9,26,16,45,247.0,82.0,1.65,31.8,142.0,303.95,236.49
2018,9,26,17,0,204.0,65.0,1.7,30.4,103.0,243.46,188.86
2018,9,26,17,15,150.0,48.0,1.9,28.85,71.0,179.3,136.22
2018,9,26,17,30,96.0,31.0,2.1,27.3,39.0,119.83,78.08
2018,9,26,17,45,55.5,17.0,2.3,25.75,21.0,45.24,0.0
2018,9,26,18,0,15.0,3.0,2.5,24.2,3.0,0.0,0.0
2018,9,26,18,15,7.5,1.5,2.4,23.3,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.1,20.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,18.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,27,5,45,16.0,2.5,1.25,13.75,2.5,0.0,0.0
2018,9,27,6,0,32.0,5.0,1.3,13.8,5.0,4.27,0.0
2018,9,27,6,15,147.0,19.5,1.5,14.4,31.5,16.64,0.0
2018,9,27,6,30,262.0,34.0,1.7,15.0,58.0,26.44,15.23
2018,9,27,6,45,271.0,36.0,1.85,15.55,75.0,28.56,19.11
2018,9,27,7,0,280.0,38.0,2.0,16.1,92.0,29.13,20.05
2018,9,27,7,15,149.5,47.5,1.9,16.9,77.5,37.07,27.21
2018,9,27,7,30,19.0,57.0,1.8,17.7,63.0,46.97,35.94
2018,9,27,7,45,9.5,78.5,1.75,18.5,81.5,64.26,50.96
2018,9,27,8,0,0.0,100.0,1.7,19.3,100.0,80.65,64.89
2018,9,27,8,15,1.0,111.5,1.65,20.45,112.0,90.37,69.41
2018,9,27,8,30,2.0,123.0,1.6,21.6,124.0,100.26,76.86
2018,9,27,8,45,15.0,155.0,1.55,22.7,163.0,128.63,98.57
2018,9,27,9,0,28.0,187.0,1.5,23.8,202.0,158.36,121.04
2018,9,27,9,15,59.5,228.0,1.45,24.7,263.5,205.11,156.21
2018,9,27,9,30,91.0,269.0,1.4,25.6,325.0,257.06,194.94
2018,9,27,9,45,121.5,285.5,1.35,26.5,364.5,297.45,224.51
2018,9,27,10,0,152.0,302.0,1.3,27.4,404.0,339.36,254.88
2018,9,27,10,15,318.0,277.0,1.35,28.25,501.0,433.88,324.37
2018,9,27,10,30,484.0,252.0,1.4,29.1,598.0,547.94,406.04
2018,9,27,10,45,509.0,254.0,1.45,29.95,626.5,597.98,439.98
2018,9,27,11,0,534.0,256.0,1.5,30.8,655.0,648.96,474.22
2018,9,27,11,15,621.0,224.0,1.55,31.35,695.0,721.22,523.76
2018,9,27,11,30,708.0,192.0,1.6,31.9,735.0,793.77,572.37
2018,9,27,11,45,777.5,162.0,1.65,32.5,761.0,849.44,607.54
2018,9,27,12,0,847.0,132.0,1.7,33.1,787.0,911.51,645.41
2018,9,27,12,15,801.0,151.0,1.75,33.35,767.5,918.08,648.88
2018,9,27,12,30,755.0,170.0,1.8,33.6,748.0,926.46,654.19
2018,9,27,12,45,748.0,169.0,1.85,33.85,734.0,939.7,662.65
2018,9,27,13,0,741.0,168.0,1.9,34.1,720.0,949.28,668.88
2018,9,27,13,15,774.5,149.0,1.95,34.1,712.0,967.57,681.41
2018,9,27,13,30,808.0,130.0,2.0,34.1,704.0,991.03,697.21
2018,9,27,13,45,724.0,154.0,2.05,34.05,653.5,947.72,671.54
2018,9,27,14,0,640.0,178.0,2.1,34.0,603.0,892.73,638.71
2018,9,27,14,15,661.5,158.5,2.2,33.65,578.0,892.96,642.41
2018,9,27,14,30,683.0,139.0,2.3,33.3,553.0,888.86,642.92
2018,9,27,14,45,643.5,139.0,2.4,32.95,508.5,843.15,616.15
2018,9,27,15,0,604.0,139.0,2.5,32.6,464.0,795.3,587.67
2018,9,27,15,15,616.5,122.5,2.5,32.6,429.5,776.6,576.99
2018,9,27,15,30,629.0,106.0,2.5,32.6,395.0,754.05,563.35
2018,9,27,15,45,630.0,95.0,2.75,30.95,357.0,724.16,549.4
2018,9,27,16,0,631.0,84.0,3.0,29.3,319.0,691.46,532.45
2018,9,27,16,15,576.0,77.5,3.05,28.0,267.5,615.06,480.76
2018,9,27,16,30,521.0,71.0,3.1,26.7,216.0,540.48,427.99
2018,9,27,16,45,480.5,61.0,3.2,25.35,173.5,475.09,379.42
2018,9,27,17,0,440.0,51.0,3.3,24.0,131.0,411.64,328.53
2018,9,27,17,15,340.0,40.5,3.3,22.85,90.0,310.99,243.7
2018,9,27,17,30,240.0,30.0,3.3,21.7,49.0,215.99,139.93
2018,9,27,17,45,128.0,16.0,3.3,20.5,25.5,84.38,0.0
2018,9,27,18,0,16.0,2.0,3.3,19.3,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,3.3,18.8,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,5,45,6.0,1.5,2.2,14.2,1.5,0.0,0.0
2018,9,28,6,0,12.0,3.0,2.2,14.3,3.0,0.0,0.0
2018,9,28,6,15,24.5,9.5,2.3,14.6,11.0,8.11,0.0
2018,9,28,6,30,37.0,16.0,2.4,14.9,19.0,12.92,4.38
2018,9,28,6,45,18.5,23.0,2.45,15.15,24.5,19.52,11.28
2018,9,28,7,0,0.0,30.0,2.5,15.4,30.0,24.75,16.23
2018,9,28,7,15,0.0,29.0,2.5,15.8,29.0,23.91,15.65
2018,9,28,7,30,0.0,28.0,2.5,16.2,28.0,23.08,14.95
2018,9,28,7,45,0.0,25.0,2.5,16.6,25.0,20.61,12.72
2018,9,28,8,0,0.0,22.0,2.5,17.0,22.0,18.14,10.47
2018,9,28,8,15,0.0,42.5,2.5,17.5,42.5,35.14,24.11
2018,9,28,8,30,0.0,63.0,2.5,18.0,63.0,52.21,38.28
2018,9,28,8,45,0.5,103.5,2.55,18.5,104.0,85.53,65.66
2018,9,28,9,0,1.0,144.0,2.6,19.0,145.0,118.22,92.04
2018,9,28,9,15,5.0,169.5,2.65,19.6,172.5,140.7,109.64
2018,9,28,9,30,9.0,195.0,2.7,20.2,200.0,164.06,127.79
2018,9,28,9,45,7.5,193.0,2.75,20.85,197.5,163.29,126.62
2018,9,28,10,0,6.0,191.0,2.8,21.5,195.0,162.1,125.18
2018,9,28,10,15,22.5,200.5,2.9,21.95,216.5,184.72,142.88
2018,9,28,10,30,39.0,210.0,3.0,22.4,238.0,206.29,159.72
2018,9,28,10,45,26.5,228.5,3.1,22.9,247.5,217.88,168.07
2018,9,28,11,0,14.0,247.0,3.2,23.4,257.0,220.35,169.23
2018,9,28,11,15,57.5,294.0,3.25,23.6,337.5,309.08,238.23
2018,9,28,11,30,101.0,341.0,3.3,23.8,418.0,395.2,303.73
2018,9,28,11,45,293.0,306.5,3.4,24.05,531.5,562.73,431.94
2018,9,28,12,0,485.0,272.0,3.5,24.3,645.0,730.99,555.82
2018,9,28,12,15,686.5,189.5,3.55,24.35,714.0,860.05,649.5
2018,9,28,12,30,888.0,107.0,3.6,24.4,783.0,967.3,721.91
2018,9,28,12,45,881.0,108.0,3.6,24.45,769.5,983.62,732.24
2018,9,28,13,0,874.0,109.0,3.6,24.5,756.0,996.03,740.81
2018,9,28,13,15,868.5,108.0,3.65,24.45,736.0,1003.8,747.12
2018,9,28,13,30,863.0,107.0,3.7,24.4,716.0,1007.68,751.04
2018,9,28,13,45,855.0,105.0,3.75,24.3,689.0,1016.39,758.55
2018,9,28,14,0,847.0,103.0,3.8,24.2,662.0,1008.84,755.31
2018,9,28,14,15,835.5,101.0,3.9,23.9,628.0,993.89,748.25
2018,9,28,14,30,824.0,99.0,4.0,23.6,594.0,975.25,738.78
2018,9,28,14,45,809.0,95.0,4.05,23.3,554.0,947.14,722.47
2018,9,28,15,0,794.0,91.0,4.1,23.0,514.0,915.79,703.83
2018,9,28,15,15,771.0,88.0,4.1,23.0,469.0,875.04,677.27
2018,9,28,15,30,748.0,85.0,4.1,23.0,424.0,831.91,648.69
2018,9,28,15,45,719.5,80.0,4.15,21.85,376.5,779.32,615.61
2018,9,28,16,0,691.0,75.0,4.2,20.7,329.0,731.31,584.68
2018,9,28,16,15,650.0,69.0,4.1,19.95,279.5,665.24,537.27
2018,9,28,16,30,609.0,63.0,4.0,19.2,230.0,599.84,488.4
2018,9,28,16,45,544.5,56.0,3.9,18.45,181.5,516.61,423.02
2018,9,28,17,0,480.0,49.0,3.8,17.7,133.0,437.1,356.99
2018,9,28,17,15,372.0,38.5,3.6,17.1,90.5,329.54,262.94
2018,9,28,17,30,264.0,28.0,3.4,16.5,48.0,225.89,137.37
2018,9,28,17,45,140.5,15.5,3.2,15.9,25.0,90.69,0.0
