Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,18,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,9,6,15,110.5,11.5,1.1,14.2,17.5,9.82,0.0
2018,10,9,6,30,221.0,23.0,1.2,15.0,35.0,19.4,0.0
2018,10,9,6,45,301.0,34.0,1.3,15.8,69.5,28.0,17.56
2018,10,9,7,0,381.0,45.0,1.4,16.6,104.0,36.38,25.97
2018,10,9,7,15,499.0,50.0,1.35,17.3,157.0,39.83,29.39
2018,10,9,7,30,617.0,55.0,1.3,18.0,210.0,43.56,32.82
2018,10,9,7,45,640.5,63.5,1.2,18.75,254.5,49.33,37.87
2018,10,9,8,0,664.0,72.0,1.1,19.5,299.0,68.64,42.53
2018,10,9,8,15,728.5,70.0,1.1,20.4,352.5,124.76,69.13
2018,10,9,8,30,793.0,68.0,1.1,21.3,406.0,184.25,110.61
2018,10,9,8,45,786.5,78.0,1.05,22.25,443.0,245.83,162.49
2018,10,9,9,0,780.0,88.0,1.0,23.2,480.0,306.06,214.43
2018,10,9,9,15,825.5,83.0,0.95,24.2,526.5,369.57,266.68
2018,10,9,9,30,871.0,78.0,0.9,25.2,573.0,437.95,321.12
2018,10,9,9,45,880.0,80.5,0.85,26.25,605.0,498.11,367.74
2018,10,9,10,0,889.0,83.0,0.8,27.3,637.0,557.54,411.57
2018,10,9,10,15,898.0,84.0,0.85,27.85,663.5,614.51,453.4
2018,10,9,10,30,907.0,85.0,0.9,28.4,690.0,670.18,492.87
2018,10,9,10,45,841.0,113.0,1.0,28.9,686.0,704.39,516.25
2018,10,9,11,0,775.0,141.0,1.1,29.4,682.0,726.36,530.85
2018,10,9,11,15,781.0,142.0,1.35,29.65,694.0,769.66,562.23
2018,10,9,11,30,787.0,143.0,1.6,29.9,706.0,810.81,590.58
2018,10,9,11,45,798.5,139.5,1.8,30.2,712.5,849.75,616.76
2018,10,9,12,0,810.0,136.0,2.0,30.5,719.0,886.31,641.32
2018,10,9,12,15,744.5,160.5,2.2,30.45,693.0,885.83,642.75
2018,10,9,12,30,679.0,185.0,2.4,30.4,667.0,873.45,636.71
2018,10,9,12,45,684.5,178.5,2.6,30.4,657.0,890.47,649.99
2018,10,9,13,0,690.0,172.0,2.8,30.4,647.0,904.37,661.04
2018,10,9,13,15,650.0,179.5,3.0,30.1,616.0,885.14,651.08
2018,10,9,13,30,610.0,187.0,3.2,29.8,585.0,861.7,638.39
2018,10,9,13,45,562.0,192.0,3.4,29.55,546.5,815.81,610.04
2018,10,9,14,0,514.0,197.0,3.6,29.3,508.0,776.4,584.9
2018,10,9,14,15,639.5,149.0,3.7,28.75,513.0,856.57,644.53
2018,10,9,14,30,765.0,101.0,3.8,28.2,518.0,912.81,685.94
2018,10,9,14,45,784.0,90.5,3.9,27.7,490.0,910.18,687.31
2018,10,9,15,0,803.0,80.0,4.0,27.2,462.0,903.14,686.13
2018,10,9,15,15,769.0,77.5,4.0,27.2,414.5,852.09,652.35
2018,10,9,15,30,735.0,75.0,4.0,27.2,367.0,799.24,616.89
2018,10,9,15,45,705.0,70.0,3.95,25.85,320.5,745.49,582.72
2018,10,9,16,0,675.0,65.0,3.9,24.5,274.0,696.89,550.74
2018,10,9,16,15,620.0,59.0,3.65,23.65,225.0,620.3,494.2
2018,10,9,16,30,565.0,53.0,3.4,22.8,176.0,545.67,436.55
2018,10,9,16,45,475.0,45.5,3.2,21.9,130.0,445.92,356.51
2018,10,9,17,0,385.0,38.0,3.0,21.0,84.0,352.27,274.81
2018,10,9,17,15,241.5,25.5,2.85,20.15,49.5,218.04,112.36
2018,10,9,17,30,98.0,13.0,2.7,19.3,15.0,68.67,0.0
2018,10,9,17,45,49.0,6.5,2.55,18.45,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.45,17.2,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,10,6,15,75.5,12.0,0.75,12.9,16.0,10.24,0.0
2018,10,10,6,30,151.0,24.0,0.9,13.3,32.0,18.69,0.0
2018,10,10,6,45,273.0,36.5,1.05,13.75,70.5,28.32,17.82
2018,10,10,7,0,395.0,49.0,1.2,14.2,109.0,40.08,29.42
2018,10,10,7,15,479.5,57.0,1.1,14.6,156.5,45.65,34.86
2018,10,10,7,30,564.0,65.0,1.0,15.0,204.0,51.26,40.07
2018,10,10,7,45,619.5,70.0,0.95,15.45,253.5,54.26,42.76
2018,10,10,8,0,675.0,75.0,0.9,15.9,303.0,72.04,45.49
2018,10,10,8,15,711.5,78.0,0.85,16.55,350.0,126.37,72.06
2018,10,10,8,30,748.0,81.0,0.8,17.2,397.0,188.84,117.96
2018,10,10,8,45,775.5,83.0,0.75,17.85,441.0,248.43,167.46
2018,10,10,9,0,803.0,85.0,0.7,18.5,485.0,310.8,220.79
2018,10,10,9,15,823.5,86.0,0.8,19.5,524.0,372.27,273.24
2018,10,10,9,30,844.0,87.0,0.9,20.5,563.0,434.97,325.21
2018,10,10,9,45,859.5,87.5,1.05,21.5,596.5,495.42,374.06
2018,10,10,10,0,875.0,88.0,1.2,22.5,630.0,555.31,420.76
2018,10,10,10,15,883.0,89.0,1.15,23.05,655.0,610.97,462.13
2018,10,10,10,30,891.0,90.0,1.1,23.6,680.0,665.25,500.83
2018,10,10,10,45,896.5,91.0,1.05,24.15,698.5,716.17,535.71
2018,10,10,11,0,902.0,92.0,1.0,24.7,717.0,764.99,566.84
2018,10,10,11,15,905.0,92.5,0.85,25.0,727.5,809.02,592.26
2018,10,10,11,30,908.0,93.0,0.7,25.3,738.0,850.29,615.03
2018,10,10,11,45,908.0,93.0,0.6,25.65,740.0,885.52,634.04
2018,10,10,12,0,908.0,93.0,0.5,26.0,742.0,917.41,650.61
2018,10,10,12,15,905.0,93.0,0.55,26.2,736.0,943.1,666.67
2018,10,10,12,30,902.0,93.0,0.6,26.4,730.0,965.07,680.6
2018,10,10,12,45,895.5,93.5,0.65,26.55,715.5,980.46,690.8
2018,10,10,13,0,889.0,94.0,0.7,26.7,701.0,991.92,698.84
2018,10,10,13,15,882.0,92.5,0.9,26.7,679.5,996.59,706.46
2018,10,10,13,30,875.0,91.0,1.1,26.7,658.0,997.31,711.6
2018,10,10,13,45,864.0,89.5,1.25,26.7,629.0,990.1,710.82
2018,10,10,14,0,853.0,88.0,1.4,26.7,600.0,979.08,707.64
2018,10,10,14,15,838.0,86.5,1.6,26.45,565.0,971.97,708.29
2018,10,10,14,30,823.0,85.0,1.8,26.2,530.0,949.67,698.82
2018,10,10,14,45,803.0,82.5,2.0,26.0,489.5,917.83,682.62
2018,10,10,15,0,783.0,80.0,2.2,25.8,449.0,883.04,663.86
2018,10,10,15,15,756.5,77.0,2.2,25.8,404.5,838.82,635.75
2018,10,10,15,30,730.0,74.0,2.2,25.8,360.0,792.53,605.65
2018,10,10,15,45,688.5,70.5,2.55,24.8,312.0,736.56,572.25
2018,10,10,16,0,647.0,67.0,2.9,23.8,264.0,675.09,532.36
2018,10,10,16,15,584.5,61.0,2.95,22.9,215.0,593.4,473.15
2018,10,10,16,30,522.0,55.0,3.0,22.0,166.0,514.23,412.63
2018,10,10,16,45,426.5,46.5,3.05,21.15,121.0,410.95,329.65
2018,10,10,17,0,331.0,38.0,3.1,20.3,76.0,314.37,244.5
2018,10,10,17,15,203.0,25.0,3.05,19.4,44.5,191.34,77.7
2018,10,10,17,30,75.0,12.0,3.0,18.5,13.0,54.21,0.0
2018,10,10,17,45,37.5,6.0,2.95,17.65,6.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,11,6,15,2.5,8.0,0.7,13.55,8.0,6.83,0.0
2018,10,11,6,30,5.0,16.0,0.8,13.9,16.0,13.22,0.0
2018,10,11,6,45,89.0,37.0,0.9,14.3,50.0,28.52,17.7
2018,10,11,7,0,173.0,58.0,1.0,14.7,84.0,43.99,32.7
2018,10,11,7,15,242.0,73.0,0.95,15.0,124.0,55.14,43.1
2018,10,11,7,30,311.0,88.0,0.9,15.3,164.0,64.63,51.78
2018,10,11,7,45,333.5,103.0,0.85,15.65,200.5,74.35,60.4
2018,10,11,8,0,356.0,118.0,0.8,16.0,237.0,93.13,67.72
2018,10,11,8,15,418.0,128.0,0.7,16.7,288.0,135.21,90.88
2018,10,11,8,30,480.0,138.0,0.6,17.4,339.0,185.39,126.55
2018,10,11,8,45,555.0,138.0,0.5,18.1,394.0,238.63,167.5
2018,10,11,9,0,630.0,138.0,0.4,18.8,449.0,303.76,219.18
2018,10,11,9,15,660.5,139.0,0.55,19.55,488.0,359.63,265.76
2018,10,11,9,30,691.0,140.0,0.7,20.3,527.0,418.27,313.72
2018,10,11,9,45,719.0,138.5,0.85,21.1,561.5,475.91,359.75
2018,10,11,10,0,747.0,137.0,1.0,21.9,596.0,535.2,405.68
2018,10,11,10,15,759.5,138.0,1.1,22.25,621.5,589.07,446.78
2018,10,11,10,30,772.0,139.0,1.2,22.6,647.0,642.35,486.35
2018,10,11,10,45,780.5,140.0,1.3,23.0,665.5,692.0,522.3
2018,10,11,11,0,789.0,141.0,1.4,23.4,684.0,737.17,554.46
2018,10,11,11,15,796.5,139.5,1.45,23.7,695.0,779.65,583.56
2018,10,11,11,30,804.0,138.0,1.5,24.0,706.0,819.96,609.82
2018,10,11,11,45,809.5,136.5,1.5,24.3,710.0,856.15,632.6
2018,10,11,12,0,815.0,135.0,1.5,24.6,714.0,889.61,653.44
2018,10,11,12,15,818.0,132.5,1.55,24.8,710.0,916.77,671.02
2018,10,11,12,30,821.0,130.0,1.6,25.0,706.0,940.66,686.6
2018,10,11,12,45,822.0,126.5,1.6,25.2,693.5,958.12,697.47
2018,10,11,13,0,823.0,123.0,1.6,25.4,681.0,971.95,706.2
2018,10,11,13,15,817.5,120.5,1.6,25.5,660.5,976.79,709.62
2018,10,11,13,30,812.0,118.0,1.6,25.6,640.0,977.79,710.86
2018,10,11,13,45,804.0,114.0,1.6,25.65,612.0,970.74,707.29
2018,10,11,14,0,796.0,110.0,1.6,25.7,584.0,959.91,701.53
2018,10,11,14,15,781.5,107.0,1.6,25.65,549.5,940.11,690.37
2018,10,11,14,30,767.0,104.0,1.6,25.6,515.0,916.87,677.08
2018,10,11,14,45,748.0,99.5,1.6,25.5,475.0,890.82,662.05
2018,10,11,15,0,729.0,95.0,1.6,25.4,435.0,855.56,640.72
2018,10,11,15,15,699.5,91.0,1.6,25.4,390.5,808.62,610.92
2018,10,11,15,30,670.0,87.0,1.6,25.4,346.0,760.01,579.35
2018,10,11,15,45,626.5,82.0,1.6,24.9,299.0,696.43,537.3
2018,10,11,16,0,583.0,77.0,1.6,24.4,252.0,632.82,493.55
2018,10,11,16,15,519.0,69.5,1.4,23.65,204.0,549.91,432.62
2018,10,11,16,30,455.0,62.0,1.2,22.9,156.0,469.49,370.9
2018,10,11,16,45,359.0,51.0,1.05,22.15,112.5,363.68,286.35
2018,10,11,17,0,263.0,40.0,0.9,21.4,69.0,271.4,205.57
2018,10,11,17,15,152.5,24.5,1.0,20.65,39.5,156.72,37.89
2018,10,11,17,30,42.0,9.0,1.1,19.9,10.0,32.25,0.0
2018,10,11,17,45,21.0,4.5,1.2,19.2,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,12,6,15,65.5,10.0,0.6,14.0,13.0,8.54,0.0
2018,10,12,6,30,131.0,20.0,0.6,14.5,26.0,15.59,0.0
2018,10,12,6,45,247.5,33.0,0.65,14.95,62.5,25.63,15.03
2018,10,12,7,0,364.0,46.0,0.7,15.4,99.0,37.53,26.98
2018,10,12,7,15,449.5,54.5,0.8,16.15,145.5,43.59,32.77
2018,10,12,7,30,535.0,63.0,0.9,16.9,192.0,49.64,38.3
2018,10,12,7,45,588.0,69.5,0.95,17.6,240.0,53.81,41.98
2018,10,12,8,0,641.0,76.0,1.0,18.3,288.0,73.31,45.93
2018,10,12,8,15,678.5,80.0,1.15,19.6,334.5,126.29,72.32
2018,10,12,8,30,716.0,84.0,1.3,20.9,381.0,183.93,114.08
2018,10,12,8,45,743.0,87.0,1.45,22.15,424.5,245.94,165.0
2018,10,12,9,0,770.0,90.0,1.6,23.4,468.0,306.98,216.65
2018,10,12,9,15,795.5,90.5,1.65,24.15,508.0,367.71,268.1
2018,10,12,9,30,821.0,91.0,1.7,24.9,548.0,430.31,319.74
2018,10,12,9,45,842.5,90.0,1.75,25.65,582.5,491.14,368.46
2018,10,12,10,0,864.0,89.0,1.8,26.4,617.0,551.21,414.95
2018,10,12,10,15,874.0,90.0,1.9,27.05,643.0,607.33,457.36
2018,10,12,10,30,884.0,91.0,2.0,27.7,669.0,662.29,497.58
2018,10,12,10,45,890.5,92.0,2.15,28.4,688.0,713.43,534.15
2018,10,12,11,0,897.0,93.0,2.3,29.1,707.0,762.57,567.4
2018,10,12,11,15,901.0,93.5,2.4,29.4,718.0,807.02,596.68
2018,10,12,11,30,905.0,94.0,2.5,29.7,729.0,848.81,623.98
2018,10,12,11,45,907.0,94.0,2.6,30.05,732.5,885.49,647.64
2018,10,12,12,0,909.0,94.0,2.7,30.4,736.0,918.99,669.17
2018,10,12,12,15,908.0,93.5,2.8,30.5,730.5,945.84,687.06
2018,10,12,12,30,907.0,93.0,2.9,30.6,725.0,969.06,702.72
2018,10,12,12,45,903.0,92.5,2.95,30.75,711.5,985.66,713.7
2018,10,12,13,0,899.0,92.0,3.0,30.9,698.0,998.37,722.36
2018,10,12,13,15,893.0,91.0,3.05,30.85,677.0,1004.59,727.61
2018,10,12,13,30,887.0,90.0,3.1,30.8,656.0,1006.85,730.54
2018,10,12,13,45,876.5,88.5,3.15,30.8,627.0,1000.07,727.66
2018,10,12,14,0,866.0,87.0,3.2,30.8,598.0,989.43,722.48
2018,10,12,14,15,852.0,85.0,3.25,30.6,563.0,982.47,720.43
2018,10,12,14,30,838.0,83.0,3.3,30.4,528.0,960.3,708.4
2018,10,12,14,45,819.0,80.5,3.3,30.25,487.5,929.18,689.95
2018,10,12,15,0,800.0,78.0,3.3,30.1,447.0,895.03,669.31
2018,10,12,15,15,773.0,74.5,3.3,30.1,401.5,849.32,640.01
2018,10,12,15,30,746.0,71.0,3.3,30.1,356.0,801.54,608.68
2018,10,12,15,45,707.5,67.0,3.2,29.35,308.0,741.25,568.83
2018,10,12,16,0,669.0,63.0,3.1,28.6,260.0,686.86,531.65
2018,10,12,16,15,611.5,56.5,2.75,27.4,211.0,607.99,474.47
2018,10,12,16,30,554.0,50.0,2.4,26.2,162.0,531.36,416.12
2018,10,12,16,45,459.5,42.0,2.05,25.0,117.0,428.71,334.72
2018,10,12,17,0,365.0,34.0,1.7,23.8,72.0,332.92,248.61
2018,10,12,17,15,220.5,21.5,1.65,22.85,41.0,192.58,5.26
2018,10,12,17,30,76.0,9.0,1.6,21.9,10.0,52.06,0.0
2018,10,12,17,45,38.0,4.5,1.6,21.0,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.5,1.3,13.7,14.0,8.11,0.0
2018,10,13,6,30,203.0,19.0,1.4,14.5,28.0,16.01,0.0
2018,10,13,6,45,292.5,26.0,1.45,15.3,57.5,21.23,11.17
2018,10,13,7,0,382.0,33.0,1.5,16.1,87.0,26.52,17.3
2018,10,13,7,15,516.0,41.5,1.65,16.95,145.5,33.29,23.6
2018,10,13,7,30,650.0,50.0,1.8,17.8,204.0,43.63,32.85
2018,10,13,7,45,699.0,54.5,1.95,18.6,254.0,47.01,35.82
2018,10,13,8,0,748.0,59.0,2.1,19.4,304.0,68.19,39.4
2018,10,13,8,15,780.0,62.5,2.15,20.45,352.0,126.45,68.2
2018,10,13,8,30,812.0,66.0,2.2,21.5,400.0,188.56,113.76
2018,10,13,8,45,836.0,68.5,2.25,22.55,444.5,251.57,166.38
2018,10,13,9,0,860.0,71.0,2.3,23.6,489.0,319.09,224.23
2018,10,13,9,15,875.5,73.0,2.35,24.45,528.0,382.04,278.43
2018,10,13,9,30,891.0,75.0,2.4,25.3,567.0,445.49,331.51
2018,10,13,9,45,901.5,77.0,2.4,26.15,599.5,506.78,381.01
2018,10,13,10,0,912.0,79.0,2.4,27.0,632.0,567.44,428.03
2018,10,13,10,15,920.0,80.0,2.45,27.45,658.0,624.73,471.73
2018,10,13,10,30,928.0,81.0,2.5,27.9,684.0,680.55,512.93
2018,10,13,10,45,933.0,82.0,2.55,28.4,702.5,732.57,550.12
2018,10,13,11,0,938.0,83.0,2.6,28.9,721.0,782.32,583.21
2018,10,13,11,15,941.0,83.5,2.65,29.1,731.5,827.5,612.89
2018,10,13,11,30,944.0,84.0,2.7,29.3,742.0,869.8,640.43
2018,10,13,11,45,944.0,84.5,2.75,29.5,744.5,906.48,664.08
2018,10,13,12,0,944.0,85.0,2.8,29.7,747.0,939.71,685.44
2018,10,13,12,15,942.5,84.5,2.85,29.7,741.0,966.86,703.41
2018,10,13,12,30,941.0,84.0,2.9,29.7,735.0,990.21,719.04
2018,10,13,12,45,937.5,83.0,2.95,29.7,721.0,1007.17,730.69
2018,10,13,13,0,934.0,82.0,3.0,29.7,707.0,1020.09,739.95
2018,10,13,13,15,927.0,82.0,3.0,29.55,685.5,1026.72,745.37
2018,10,13,13,30,920.0,82.0,3.0,29.4,664.0,1029.27,748.4
2018,10,13,13,45,910.5,80.5,3.05,29.25,635.0,1023.41,746.65
2018,10,13,14,0,901.0,79.0,3.1,29.1,606.0,1013.57,742.5
2018,10,13,14,15,887.0,77.0,3.1,28.8,570.0,994.73,732.63
2018,10,13,14,30,873.0,75.0,3.1,28.5,534.0,972.25,720.44
2018,10,13,14,45,854.5,73.0,3.1,28.25,493.0,941.99,702.86
2018,10,13,15,0,836.0,71.0,3.1,28.0,452.0,919.27,690.23
2018,10,13,15,15,809.5,68.0,3.1,28.0,406.0,873.96,661.18
2018,10,13,15,30,783.0,65.0,3.1,28.0,360.0,826.48,630.11
2018,10,13,15,45,744.5,61.0,3.1,26.95,311.0,765.29,590.82
2018,10,13,16,0,706.0,57.0,3.1,25.9,262.0,703.45,549.18
2018,10,13,16,15,647.5,52.0,2.8,24.75,212.5,623.88,491.02
2018,10,13,16,30,589.0,47.0,2.5,23.6,163.0,553.7,436.83
2018,10,13,16,45,491.5,39.5,2.2,22.45,117.0,448.39,352.37
2018,10,13,17,0,394.0,32.0,1.9,21.3,71.0,350.3,260.59
2018,10,13,17,15,239.5,20.5,1.8,20.25,40.0,201.0,0.0
2018,10,13,17,30,85.0,9.0,1.7,19.2,9.0,57.23,0.0
2018,10,13,17,45,42.5,4.5,1.55,18.2,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,6,15,24.0,4.0,1.2,11.75,5.0,0.0,0.0
2018,10,14,6,30,48.0,8.0,1.3,12.5,10.0,6.83,0.0
2018,10,14,6,45,45.0,12.5,1.4,13.25,16.5,10.23,2.36
2018,10,14,7,0,42.0,17.0,1.5,14.0,23.0,13.74,6.33
2018,10,14,7,15,21.0,24.5,1.6,14.65,27.5,20.83,12.83
2018,10,14,7,30,0.0,32.0,1.7,15.3,32.0,26.4,17.91
2018,10,14,7,45,0.0,45.0,1.8,15.95,45.0,37.2,27.54
2018,10,14,8,0,0.0,58.0,1.9,16.6,58.0,48.02,35.27
2018,10,14,8,15,145.0,94.5,1.9,17.25,153.5,87.26,62.14
2018,10,14,8,30,290.0,131.0,1.9,17.9,249.0,151.01,107.52
2018,10,14,8,45,564.0,105.0,1.9,18.6,366.0,218.42,152.65
2018,10,14,9,0,838.0,79.0,1.9,19.3,483.0,318.17,227.71
2018,10,14,9,15,855.5,81.5,1.9,19.95,522.5,381.81,282.87
2018,10,14,9,30,873.0,84.0,1.9,20.6,562.0,446.3,337.31
2018,10,14,9,45,885.0,86.0,1.85,21.3,595.5,507.75,387.35
2018,10,14,10,0,897.0,88.0,1.8,22.0,629.0,568.38,434.7
2018,10,14,10,15,908.0,89.0,1.85,22.6,656.0,626.72,479.22
2018,10,14,10,30,919.0,90.0,1.9,23.2,683.0,683.93,521.38
2018,10,14,10,45,927.0,90.0,1.9,23.85,702.5,736.65,558.63
2018,10,14,11,0,935.0,90.0,1.9,24.5,722.0,787.36,592.05
2018,10,14,11,15,940.0,90.5,1.95,25.0,734.0,834.02,622.05
2018,10,14,11,30,945.0,91.0,2.0,25.5,746.0,877.96,649.94
2018,10,14,11,45,948.5,90.5,2.1,26.0,749.5,916.62,674.58
2018,10,14,12,0,952.0,90.0,2.2,26.5,753.0,952.01,697.03
2018,10,14,12,15,951.0,90.0,2.3,26.8,747.5,980.44,715.48
2018,10,14,12,30,950.0,90.0,2.4,27.1,742.0,1005.08,731.61
2018,10,14,12,45,949.0,88.5,2.45,27.45,729.0,1024.08,743.57
2018,10,14,13,0,948.0,87.0,2.5,27.8,716.0,1039.09,753.13
2018,10,14,13,15,943.0,86.0,2.6,27.85,695.0,1046.68,759.58
2018,10,14,13,30,938.0,85.0,2.7,27.9,674.0,1050.14,763.62
2018,10,14,13,45,929.5,83.0,2.75,27.95,644.5,1044.74,761.66
2018,10,14,14,0,921.0,81.0,2.8,28.0,615.0,1035.26,757.29
2018,10,14,14,15,908.0,79.0,2.85,27.9,579.0,1017.34,748.02
2018,10,14,14,30,895.0,77.0,2.9,27.8,543.0,995.68,736.38
2018,10,14,14,45,878.0,74.5,2.9,27.65,501.5,965.94,719.06
2018,10,14,15,0,861.0,72.0,2.9,27.5,460.0,943.55,706.53
2018,10,14,15,15,835.0,69.0,2.9,27.5,413.5,898.16,677.68
2018,10,14,15,30,809.0,66.0,2.9,27.5,367.0,850.45,646.71
2018,10,14,15,45,772.5,61.5,2.6,26.8,317.0,789.6,605.33
2018,10,14,16,0,736.0,57.0,2.3,26.1,267.0,727.86,561.8
2018,10,14,16,15,678.5,52.0,2.0,24.7,216.5,647.99,504.45
2018,10,14,16,30,621.0,47.0,1.7,23.3,166.0,569.39,444.78
2018,10,14,16,45,520.0,39.5,1.4,21.95,119.0,468.53,364.29
2018,10,14,17,0,419.0,32.0,1.1,20.6,72.0,366.52,266.02
2018,10,14,17,15,243.5,19.5,1.15,19.85,39.5,199.99,0.0
2018,10,14,17,30,68.0,7.0,1.2,19.1,7.0,45.54,0.0
2018,10,14,17,45,34.0,3.5,1.25,18.3,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,15,6,15,105.5,9.0,1.35,11.3,13.0,0.0,0.0
2018,10,15,6,30,211.0,18.0,1.4,12.2,26.0,15.36,0.0
2018,10,15,6,45,361.5,27.5,1.45,13.15,66.0,22.9,11.85
2018,10,15,7,0,512.0,37.0,1.5,14.1,106.0,30.56,20.87
2018,10,15,7,15,591.0,43.0,1.6,15.05,154.5,38.13,28.01
2018,10,15,7,30,670.0,49.0,1.7,16.0,203.0,43.02,32.54
2018,10,15,7,45,719.0,53.0,1.85,16.9,253.0,46.03,35.21
2018,10,15,8,0,768.0,57.0,2.0,17.8,303.0,68.55,38.96
2018,10,15,8,15,800.5,60.5,2.0,18.95,351.5,128.1,68.99
2018,10,15,8,30,833.0,64.0,2.0,20.1,400.0,191.54,115.94
2018,10,15,8,45,858.5,66.0,2.05,21.2,445.5,258.57,172.04
2018,10,15,9,0,884.0,68.0,2.1,22.3,491.0,324.4,228.82
2018,10,15,9,15,898.5,70.5,2.05,23.15,530.5,388.76,284.27
2018,10,15,9,30,913.0,73.0,2.0,24.0,570.0,453.48,338.22
2018,10,15,9,45,923.0,75.5,1.95,24.85,603.0,516.14,388.53
2018,10,15,10,0,933.0,78.0,1.9,25.7,636.0,578.07,436.08
2018,10,15,10,15,941.0,79.0,1.75,26.4,662.0,636.35,478.69
2018,10,15,10,30,949.0,80.0,1.6,27.1,688.0,693.08,518.17
2018,10,15,10,45,954.0,81.0,1.45,27.8,707.0,745.96,553.12
2018,10,15,11,0,959.0,82.0,1.3,28.5,726.0,796.51,583.25
2018,10,15,11,15,962.0,82.5,1.1,28.8,736.5,842.41,609.04
2018,10,15,11,30,965.0,83.0,0.9,29.1,747.0,885.37,631.86
2018,10,15,11,45,964.5,83.0,0.7,29.4,748.5,921.64,649.47
2018,10,15,12,0,964.0,83.0,0.5,29.7,750.0,954.35,664.1
2018,10,15,12,15,961.0,83.0,0.6,29.9,743.0,981.08,681.5
2018,10,15,12,30,958.0,83.0,0.7,30.1,736.0,1003.88,696.73
2018,10,15,12,45,953.5,82.5,0.8,30.25,721.5,1020.66,708.66
2018,10,15,13,0,949.0,82.0,0.9,30.4,707.0,1033.33,718.33
2018,10,15,13,15,942.5,81.0,1.1,30.4,685.0,1039.29,726.55
2018,10,15,13,30,936.0,80.0,1.3,30.4,663.0,1041.1,732.21
2018,10,15,13,45,926.0,78.5,1.45,30.4,633.5,1034.66,731.93
2018,10,15,14,0,916.0,77.0,1.6,30.4,604.0,1024.18,729.18
2018,10,15,14,15,902.0,75.5,1.75,30.25,568.0,1005.83,721.86
2018,10,15,14,30,888.0,74.0,1.9,30.1,532.0,983.81,712.07
2018,10,15,14,45,869.0,71.5,2.0,29.9,490.0,952.15,695.35
2018,10,15,15,0,850.0,69.0,2.1,29.7,448.0,927.93,683.2
2018,10,15,15,15,823.0,66.5,2.1,29.7,402.0,882.54,655.0
2018,10,15,15,30,796.0,64.0,2.1,29.7,356.0,834.95,624.78
2018,10,15,15,45,756.5,60.0,2.1,28.75,306.5,772.56,585.54
2018,10,15,16,0,717.0,56.0,2.1,27.8,257.0,709.53,543.88
2018,10,15,16,15,655.5,51.0,1.85,26.35,207.0,627.22,485.25
2018,10,15,16,30,594.0,46.0,1.6,24.9,157.0,554.92,430.56
2018,10,15,16,45,490.5,38.0,1.4,23.4,111.0,444.74,343.79
2018,10,15,17,0,387.0,30.0,1.2,21.9,65.0,342.53,241.92
2018,10,15,17,15,223.5,18.0,1.2,21.05,35.5,155.69,0.0
2018,10,15,17,30,60.0,6.0,1.2,20.2,6.0,5.12,0.0
2018,10,15,17,45,30.0,3.0,1.25,19.3,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.25,17.95,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,1.05,12.7,12.5,0.0,0.0
2018,10,16,6,30,202.0,18.0,1.0,13.1,25.0,15.36,0.0
2018,10,16,6,45,335.0,26.5,1.0,13.55,61.0,22.02,10.64
2018,10,16,7,0,468.0,35.0,1.0,14.0,97.0,28.75,19.26
2018,10,16,7,15,567.5,42.0,1.0,14.7,148.5,37.17,27.2
2018,10,16,7,30,667.0,49.0,1.0,15.4,200.0,43.07,32.66
2018,10,16,7,45,716.5,53.5,1.05,16.1,250.5,46.49,35.75
2018,10,16,8,0,766.0,58.0,1.1,16.8,301.0,69.96,40.03
2018,10,16,8,15,798.5,61.5,1.15,17.8,349.0,129.36,70.27
2018,10,16,8,30,831.0,65.0,1.2,18.8,397.0,192.65,117.25
2018,10,16,8,45,854.0,67.5,1.2,19.8,441.5,256.51,170.89
2018,10,16,9,0,877.0,70.0,1.2,20.8,486.0,324.54,229.25
2018,10,16,9,15,891.0,72.0,1.3,21.75,524.5,387.83,283.7
2018,10,16,9,30,905.0,74.0,1.4,22.7,563.0,451.39,336.78
2018,10,16,9,45,914.5,76.0,1.45,23.7,595.0,512.82,386.05
2018,10,16,10,0,924.0,78.0,1.5,24.7,627.0,573.46,432.68
2018,10,16,10,15,932.0,79.5,1.6,25.35,653.0,631.66,476.62
2018,10,16,10,30,940.0,81.0,1.7,26.0,679.0,688.37,518.03
2018,10,16,10,45,945.0,82.0,1.75,26.65,697.5,740.74,554.8
2018,10,16,11,0,950.0,83.0,1.8,27.3,716.0,790.81,587.38
2018,10,16,11,15,953.0,83.5,1.85,27.6,726.5,836.27,616.65
2018,10,16,11,30,956.0,84.0,1.9,27.9,737.0,878.8,643.76
2018,10,16,11,45,956.5,83.5,2.0,28.2,739.0,914.98,667.07
2018,10,16,12,0,957.0,83.0,2.1,28.5,741.0,947.67,688.13
2018,10,16,12,15,954.0,83.5,2.15,28.6,734.5,974.71,705.61
2018,10,16,12,30,951.0,84.0,2.2,28.7,728.0,997.86,720.74
2018,10,16,12,45,945.0,83.5,2.25,28.85,712.5,1013.0,730.76
2018,10,16,13,0,939.0,83.0,2.3,29.0,697.0,1024.03,738.39
2018,10,16,13,15,932.0,82.0,2.3,28.95,675.0,1029.33,742.63
2018,10,16,13,30,925.0,81.0,2.3,28.9,653.0,1030.52,744.48
2018,10,16,13,45,915.0,79.5,2.3,28.9,623.5,1024.02,741.51
2018,10,16,14,0,905.0,78.0,2.3,28.9,594.0,1013.53,736.2
2018,10,16,14,15,891.5,76.0,2.3,28.75,558.5,995.07,726.35
2018,10,16,14,30,878.0,74.0,2.3,28.6,523.0,972.96,714.22
2018,10,16,14,45,858.5,72.0,2.3,28.45,481.5,941.63,695.99
2018,10,16,15,0,839.0,70.0,2.3,28.3,440.0,917.77,682.58
2018,10,16,15,15,811.5,66.5,2.3,28.3,393.5,870.79,652.85
2018,10,16,15,30,784.0,63.0,2.3,28.3,347.0,821.71,621.09
2018,10,16,15,45,744.5,59.0,2.15,27.45,298.0,759.72,580.14
2018,10,16,16,0,705.0,55.0,2.0,26.6,249.0,697.15,537.01
2018,10,16,16,15,643.0,49.5,1.8,25.2,199.5,614.4,477.66
2018,10,16,16,30,581.0,44.0,1.6,23.8,150.0,541.59,422.15
2018,10,16,16,45,475.5,36.5,1.4,22.35,105.5,431.52,334.35
2018,10,16,17,0,370.0,29.0,1.2,20.9,61.0,328.9,225.52
2018,10,16,17,15,212.0,17.5,1.2,20.1,33.0,147.76,0.0
2018,10,16,17,30,54.0,6.0,1.2,19.3,5.0,0.0,0.0
2018,10,16,17,45,27.0,3.0,1.25,18.55,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,17,6,15,74.5,7.5,1.1,11.35,10.0,0.0,0.0
2018,10,17,6,30,149.0,15.0,1.2,11.9,20.0,12.8,0.0
2018,10,17,6,45,182.5,19.5,1.25,12.4,36.0,15.59,5.48
2018,10,17,7,0,216.0,24.0,1.3,12.9,52.0,18.69,10.58
2018,10,17,7,15,108.0,34.0,1.35,13.6,48.0,26.92,18.24
2018,10,17,7,30,0.0,44.0,1.4,14.3,44.0,36.39,26.86
2018,10,17,7,45,0.0,53.5,1.5,15.0,53.5,44.29,33.95
2018,10,17,8,0,0.0,63.0,1.6,15.7,63.0,52.2,38.96
2018,10,17,8,15,114.0,94.0,1.5,16.75,139.0,86.21,62.64
2018,10,17,8,30,228.0,125.0,1.4,17.8,215.0,137.26,99.0
2018,10,17,8,45,533.5,99.5,1.3,18.85,342.0,208.39,145.54
2018,10,17,9,0,839.0,74.0,1.2,19.9,469.0,315.4,224.42
2018,10,17,9,15,856.5,76.5,1.2,21.0,508.0,378.82,278.27
2018,10,17,9,30,874.0,79.0,1.2,22.1,547.0,443.43,331.42
2018,10,17,9,45,886.0,80.5,1.2,23.2,579.5,503.79,379.34
2018,10,17,10,0,898.0,82.0,1.2,24.3,612.0,563.67,424.79
2018,10,17,10,15,906.5,83.0,1.1,25.2,637.5,620.27,465.48
2018,10,17,10,30,915.0,84.0,1.0,26.1,663.0,675.45,503.18
2018,10,17,10,45,920.5,85.5,0.9,27.0,681.5,727.43,536.85
2018,10,17,11,0,926.0,87.0,0.8,27.9,700.0,777.25,566.22
2018,10,17,11,15,929.0,87.0,0.65,28.3,710.0,821.13,590.37
2018,10,17,11,30,932.0,87.0,0.5,28.7,720.0,862.15,611.88
2018,10,17,11,45,933.0,87.5,0.4,29.05,722.5,898.98,631.22
2018,10,17,12,0,934.0,88.0,0.3,29.4,725.0,932.49,648.2
2018,10,17,12,15,931.5,88.0,0.35,29.6,719.0,958.76,664.19
2018,10,17,12,30,929.0,88.0,0.4,29.8,713.0,981.26,678.12
2018,10,17,12,45,924.5,87.5,0.5,29.95,698.5,997.4,689.71
2018,10,17,13,0,920.0,87.0,0.6,30.1,684.0,1009.56,699.21
2018,10,17,13,15,913.0,86.0,0.7,30.1,662.5,1014.66,705.11
2018,10,17,13,30,906.0,85.0,0.8,30.1,641.0,1015.73,708.81
2018,10,17,13,45,895.0,83.5,0.9,30.1,611.5,1008.2,707.44
2018,10,17,14,0,884.0,82.0,1.0,30.1,582.0,996.78,703.82
2018,10,17,14,15,869.5,79.5,1.1,29.85,546.0,976.84,695.6
2018,10,17,14,30,855.0,77.0,1.2,29.6,510.0,964.43,692.05
2018,10,17,14,45,834.5,75.0,1.3,29.4,469.0,932.2,675.5
2018,10,17,15,0,814.0,73.0,1.4,29.2,428.0,896.96,656.72
2018,10,17,15,15,785.5,70.0,1.4,29.2,382.5,850.25,627.96
2018,10,17,15,30,757.0,67.0,1.4,29.2,337.0,801.5,597.13
2018,10,17,15,45,715.0,62.5,1.6,28.1,288.5,737.38,558.94
2018,10,17,16,0,673.0,58.0,1.8,27.0,240.0,672.82,517.62
2018,10,17,16,15,607.5,52.0,1.7,25.55,191.0,595.22,462.4
2018,10,17,16,30,542.0,46.0,1.6,24.1,142.0,513.84,400.81
2018,10,17,16,45,433.5,37.5,1.45,22.6,98.5,401.9,311.16
2018,10,17,17,0,325.0,29.0,1.3,21.1,55.0,294.81,193.0
2018,10,17,17,15,183.5,17.5,1.35,20.15,30.0,129.67,0.0
2018,10,17,17,30,42.0,6.0,1.4,19.2,5.0,0.0,0.0
2018,10,17,17,45,21.0,3.0,1.45,18.25,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,10,18,6,15,65.5,7.0,0.4,11.9,9.0,0.0,0.0
2018,10,18,6,30,131.0,14.0,0.4,12.3,18.0,11.95,0.0
2018,10,18,6,45,140.5,16.0,0.35,12.7,27.5,12.6,2.89
2018,10,18,7,0,150.0,18.0,0.3,13.1,37.0,13.73,6.27
2018,10,18,7,15,75.0,23.5,0.25,13.7,33.0,18.88,11.15
2018,10,18,7,30,0.0,29.0,0.2,14.3,29.0,23.91,15.82
2018,10,18,7,45,0.0,34.0,0.1,14.85,34.0,28.05,19.61
2018,10,18,8,0,0.0,39.0,0.0,15.4,39.0,32.21,22.1
2018,10,18,8,15,0.0,61.5,0.15,16.4,61.5,50.94,37.85
2018,10,18,8,30,0.0,84.0,0.3,17.4,84.0,69.34,52.95
2018,10,18,8,45,34.5,134.5,0.4,18.4,150.5,117.76,91.04
2018,10,18,9,0,69.0,185.0,0.5,19.4,217.0,171.68,132.96
2018,10,18,9,15,363.5,157.5,0.65,20.35,348.5,270.15,204.47
2018,10,18,9,30,658.0,130.0,0.8,21.3,480.0,399.22,300.95
2018,10,18,9,45,769.0,107.5,0.9,22.25,540.5,474.83,358.85
2018,10,18,10,0,880.0,85.0,1.0,23.2,601.0,557.1,420.95
2018,10,18,10,15,888.5,87.0,1.05,24.05,626.5,613.69,462.65
2018,10,18,10,30,897.0,89.0,1.1,24.9,652.0,668.95,502.08
2018,10,18,10,45,902.5,90.0,1.15,25.75,670.0,719.55,536.99
2018,10,18,11,0,908.0,91.0,1.2,26.6,688.0,768.02,568.33
2018,10,18,11,15,911.5,91.0,1.15,27.25,698.0,811.52,594.16
2018,10,18,11,30,915.0,91.0,1.1,27.9,708.0,852.26,617.69
2018,10,18,11,45,916.0,91.0,1.1,28.55,710.5,887.93,638.31
2018,10,18,12,0,917.0,91.0,1.1,29.2,713.0,920.31,656.7
2018,10,18,12,15,915.5,91.5,1.1,29.4,707.5,947.57,672.98
2018,10,18,12,30,914.0,92.0,1.1,29.6,702.0,971.18,687.06
2018,10,18,12,45,909.0,91.5,1.05,29.85,688.0,986.55,695.12
2018,10,18,13,0,904.0,91.0,1.0,30.1,674.0,997.99,700.93
2018,10,18,13,15,897.0,89.5,1.0,30.1,652.0,1002.32,704.21
2018,10,18,13,30,890.0,88.0,1.0,30.1,630.0,1002.66,705.33
2018,10,18,13,45,879.5,86.5,0.95,30.15,601.0,995.6,701.03
2018,10,18,14,0,869.0,85.0,0.9,30.2,572.0,996.15,701.63
2018,10,18,14,15,854.0,83.0,0.9,30.0,536.5,976.37,691.45
2018,10,18,14,30,839.0,81.0,0.9,29.8,501.0,953.01,679.31
2018,10,18,14,45,818.0,78.0,0.9,29.65,460.0,919.17,660.37
2018,10,18,15,0,797.0,75.0,0.9,29.5,419.0,882.4,639.37
2018,10,18,15,15,767.5,71.5,0.9,29.5,373.5,834.45,610.26
2018,10,18,15,30,738.0,68.0,0.9,29.5,328.0,784.58,579.12
2018,10,18,15,45,695.0,63.5,0.9,28.55,280.0,720.12,538.96
2018,10,18,16,0,652.0,59.0,0.9,27.6,232.0,662.49,501.42
