Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,19,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,28,6,45,7.0,1.0,0.35,14.35,1.0,0.0,0.0
2018,11,28,7,0,14.0,2.0,0.2,14.6,2.0,0.0,0.0
2018,11,28,7,15,7.0,3.5,0.25,14.85,3.5,2.99,0.0
2018,11,28,7,30,0.0,5.0,0.3,15.1,5.0,4.1,0.0
2018,11,28,7,45,5.5,12.5,0.4,15.35,13.5,10.56,3.38
2018,11,28,8,0,11.0,20.0,0.5,15.6,22.0,17.01,9.3
2018,11,28,8,15,21.0,25.0,0.6,15.8,29.5,22.66,12.88
2018,11,28,8,30,31.0,30.0,0.7,16.0,37.0,30.17,18.75
2018,11,28,8,45,29.0,40.5,0.8,16.2,48.0,39.94,27.27
2018,11,28,9,0,27.0,51.0,0.9,16.4,59.0,50.12,36.19
2018,11,28,9,15,25.5,68.0,0.9,16.55,76.5,65.96,49.8
2018,11,28,9,30,24.0,85.0,0.9,16.7,94.0,81.99,63.38
2018,11,28,9,45,12.0,70.5,0.9,16.9,75.0,63.58,48.09
2018,11,28,10,0,0.0,56.0,0.9,17.1,56.0,46.37,33.62
2018,11,28,10,15,2.0,73.0,1.0,17.4,74.0,61.62,46.34
2018,11,28,10,30,4.0,90.0,1.1,17.7,92.0,77.34,59.31
2018,11,28,10,45,148.0,137.5,1.25,17.95,211.0,227.0,183.67
2018,11,28,11,0,292.0,185.0,1.4,18.2,330.0,393.59,315.84
2018,11,28,11,15,290.5,178.0,1.45,18.4,324.5,400.4,320.6
2018,11,28,11,30,289.0,171.0,1.5,18.6,319.0,405.85,325.28
2018,11,28,11,45,352.0,175.5,1.6,18.8,356.5,473.56,378.4
2018,11,28,12,0,415.0,180.0,1.7,19.0,394.0,562.46,445.66
2018,11,28,12,15,542.0,149.5,1.8,18.9,426.5,650.86,514.01
2018,11,28,12,30,669.0,119.0,1.9,18.8,459.0,752.05,588.07
2018,11,28,12,45,724.0,107.0,2.05,18.75,467.0,803.17,625.13
2018,11,28,13,0,779.0,95.0,2.2,18.7,475.0,847.08,657.5
2018,11,28,13,15,561.5,128.0,2.35,18.6,396.5,705.11,557.39
2018,11,28,13,30,344.0,161.0,2.5,18.5,318.0,520.93,419.75
2018,11,28,13,45,259.0,163.0,2.65,18.4,277.5,449.83,365.22
2018,11,28,14,0,174.0,165.0,2.8,18.3,237.0,358.0,292.31
2018,11,28,14,15,198.5,147.5,2.85,18.1,223.0,380.8,312.23
2018,11,28,14,30,223.0,130.0,2.9,17.9,209.0,382.09,314.88
2018,11,28,14,45,248.5,117.5,2.95,17.75,197.0,389.72,322.29
2018,11,28,15,0,274.0,105.0,3.0,17.6,185.0,395.62,327.95
2018,11,28,15,15,281.0,89.5,3.0,17.6,161.0,378.74,314.24
2018,11,28,15,30,288.0,74.0,3.0,17.6,137.0,379.86,313.64
2018,11,28,15,45,240.5,61.5,2.75,16.9,106.0,319.3,262.09
2018,11,28,16,0,193.0,49.0,2.5,16.2,75.0,261.11,210.75
2018,11,28,16,15,129.5,34.5,2.5,15.85,49.0,173.22,128.74
2018,11,28,16,30,66.0,20.0,2.5,15.5,23.0,89.86,0.0
2018,11,28,16,45,33.0,10.0,2.5,15.15,11.5,31.03,0.0
2018,11,28,17,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.45,13.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.7,14.25,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.7,14.65,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.7,14.95,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.8,15.55,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.85,15.85,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.95,16.1,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.4,16.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.6,16.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,16.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,15.9,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.35,15.05,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.05,14.55,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.95,14.2,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.05,13.95,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.15,13.75,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.3,13.85,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,5.55,14.05,2.5,2.13,0.0
2018,11,29,7,30,0.0,5.0,5.6,14.1,5.0,4.1,0.0
2018,11,29,7,45,0.0,15.0,5.7,14.2,15.0,12.34,4.84
2018,11,29,8,0,0.0,25.0,5.8,14.3,25.0,20.61,12.42
2018,11,29,8,15,8.0,47.5,5.8,14.3,49.5,39.72,27.84
2018,11,29,8,30,16.0,70.0,5.8,14.3,74.0,60.09,44.98
2018,11,29,8,45,47.5,75.5,5.85,14.35,89.5,72.57,54.45
2018,11,29,9,0,79.0,81.0,5.9,14.4,105.0,91.35,69.74
2018,11,29,9,15,52.0,66.5,5.8,14.4,83.0,75.87,57.99
2018,11,29,9,30,25.0,52.0,5.7,14.4,61.0,53.53,39.83
2018,11,29,9,45,14.0,53.0,5.6,14.4,58.0,51.21,38.09
2018,11,29,10,0,3.0,54.0,5.5,14.4,55.0,46.13,33.79
2018,11,29,10,15,14.0,78.0,5.45,14.4,84.5,75.13,58.47
2018,11,29,10,30,25.0,102.0,5.4,14.4,114.0,104.46,83.37
2018,11,29,10,45,32.5,127.0,5.3,14.45,143.0,134.5,108.65
2018,11,29,11,0,40.0,152.0,5.2,14.5,172.0,166.26,135.23
2018,11,29,11,15,81.5,165.5,5.2,14.6,207.0,212.15,174.24
2018,11,29,11,30,123.0,179.0,5.2,14.7,242.0,275.4,227.18
2018,11,29,11,45,91.5,180.5,5.15,14.75,227.5,258.94,212.83
2018,11,29,12,0,60.0,182.0,5.1,14.8,213.0,224.69,183.91
2018,11,29,12,15,65.0,178.5,5.05,14.85,211.5,228.38,187.3
2018,11,29,12,30,70.0,175.0,5.0,14.9,210.0,232.15,190.72
2018,11,29,12,45,168.5,188.0,4.9,14.9,270.5,356.03,294.92
2018,11,29,13,0,267.0,201.0,4.8,14.9,331.0,486.57,401.54
2018,11,29,13,15,260.5,169.5,4.7,14.9,292.0,448.41,371.66
2018,11,29,13,30,254.0,138.0,4.6,14.9,253.0,407.92,340.31
2018,11,29,13,45,341.5,135.0,4.45,14.9,280.5,512.43,425.95
2018,11,29,14,0,429.0,132.0,4.3,14.9,308.0,593.1,491.02
2018,11,29,14,15,523.5,106.5,4.05,14.8,304.0,657.46,541.36
2018,11,29,14,30,618.0,81.0,3.8,14.7,300.0,710.5,581.8
2018,11,29,14,45,467.5,91.5,3.6,14.65,247.0,573.16,474.95
2018,11,29,15,0,317.0,102.0,3.4,14.6,194.0,449.68,375.46
2018,11,29,15,15,223.0,91.0,3.4,14.6,151.0,330.71,277.53
2018,11,29,15,30,129.0,80.0,3.4,14.6,108.0,218.76,182.39
2018,11,29,15,45,74.0,64.0,2.6,14.05,79.5,152.48,124.64
2018,11,29,16,0,19.0,48.0,1.8,13.5,51.0,74.86,57.08
2018,11,29,16,15,15.5,31.5,1.8,13.35,33.5,51.78,34.61
2018,11,29,16,30,12.0,15.0,1.8,13.2,16.0,23.08,0.0
2018,11,29,16,45,6.0,7.5,1.75,13.05,8.0,10.49,0.0
2018,11,29,17,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,30,6,45,7.5,0.5,1.55,9.2,0.5,0.0,0.0
2018,11,30,7,0,15.0,1.0,1.5,9.2,1.0,0.0,0.0
2018,11,30,7,15,28.5,12.5,1.75,9.9,14.0,10.67,0.0
2018,11,30,7,30,42.0,24.0,2.0,10.6,27.0,19.23,5.79
2018,11,30,7,45,65.0,40.5,2.25,11.3,49.0,31.66,21.44
2018,11,30,8,0,88.0,57.0,2.5,12.0,71.0,44.26,33.4
2018,11,30,8,15,124.5,73.0,2.7,12.35,99.0,67.15,47.29
2018,11,30,8,30,161.0,89.0,2.9,12.7,127.0,96.08,69.36
2018,11,30,8,45,249.0,97.5,3.1,13.1,168.0,133.15,97.45
2018,11,30,9,0,337.0,106.0,3.3,13.5,209.0,184.41,139.14
2018,11,30,9,15,395.0,111.5,3.35,13.8,246.0,231.22,179.31
2018,11,30,9,30,453.0,117.0,3.4,14.1,283.0,284.23,225.01
2018,11,30,9,45,573.5,106.0,3.4,14.45,334.5,358.57,287.17
2018,11,30,10,0,694.0,95.0,3.4,14.8,386.0,440.09,354.85
2018,11,30,10,15,688.0,101.5,3.4,15.05,404.0,483.08,391.52
2018,11,30,10,30,682.0,108.0,3.4,15.3,422.0,524.02,425.58
2018,11,30,10,45,748.5,98.5,3.35,15.55,455.0,591.05,479.33
2018,11,30,11,0,815.0,89.0,3.3,15.8,488.0,659.34,532.84
2018,11,30,11,15,823.0,89.0,3.35,15.95,499.5,701.3,565.45
2018,11,30,11,30,831.0,89.0,3.4,16.1,511.0,741.27,594.63
2018,11,30,11,45,844.5,86.5,3.45,16.25,517.0,780.46,623.04
2018,11,30,12,0,858.0,84.0,3.5,16.4,523.0,817.46,649.72
2018,11,30,12,15,858.0,83.0,3.5,16.4,518.5,842.51,667.76
2018,11,30,12,30,858.0,82.0,3.5,16.4,514.0,864.31,683.61
2018,11,30,12,45,854.0,80.5,3.55,16.45,502.0,878.61,694.33
2018,11,30,13,0,850.0,79.0,3.6,16.5,490.0,889.37,702.69
2018,11,30,13,15,841.0,77.0,3.55,16.4,470.5,891.34,704.72
2018,11,30,13,30,832.0,75.0,3.5,16.3,451.0,889.66,704.3
2018,11,30,13,45,819.0,73.5,3.4,16.25,425.5,881.35,698.77
2018,11,30,14,0,806.0,72.0,3.3,16.2,400.0,869.54,690.8
2018,11,30,14,15,786.0,69.0,3.2,16.0,368.0,845.95,674.61
2018,11,30,14,30,766.0,66.0,3.1,15.8,336.0,819.26,655.98
2018,11,30,14,45,737.0,62.5,3.0,15.65,299.5,780.93,628.2
2018,11,30,15,0,708.0,59.0,2.9,15.5,263.0,740.24,597.92
2018,11,30,15,15,662.0,55.0,2.9,15.5,223.5,682.08,553.46
2018,11,30,15,30,616.0,51.0,2.9,15.5,184.0,631.53,512.97
2018,11,30,15,45,545.5,45.0,2.15,14.25,143.5,550.7,446.2
2018,11,30,16,0,475.0,39.0,1.4,13.0,103.0,471.83,377.2
2018,11,30,16,15,349.5,30.5,1.35,12.35,68.0,351.51,261.76
2018,11,30,16,30,224.0,22.0,1.3,11.7,33.0,215.09,0.0
2018,11,30,16,45,112.0,11.0,1.25,11.05,16.5,85.8,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,1,6,45,0.5,0.5,2.5,11.05,0.5,0.0,0.0
2018,12,1,7,0,1.0,1.0,2.4,11.0,1.0,0.0,0.0
2018,12,1,7,15,6.5,4.0,2.55,11.3,4.5,3.41,0.0
2018,12,1,7,30,12.0,7.0,2.7,11.6,8.0,6.09,0.0
2018,12,1,7,45,29.0,12.0,2.85,11.95,16.0,9.79,2.68
2018,12,1,8,0,46.0,17.0,3.0,12.3,24.0,13.84,6.56
2018,12,1,8,15,60.0,21.0,2.95,12.45,33.0,21.76,10.91
2018,12,1,8,30,74.0,25.0,2.9,12.6,42.0,31.43,18.12
2018,12,1,8,45,37.0,32.5,2.85,12.75,41.0,35.57,23.5
2018,12,1,9,0,0.0,40.0,2.8,12.9,40.0,33.04,22.92
2018,12,1,9,15,0.0,60.0,3.0,13.0,60.0,49.69,37.22
2018,12,1,9,30,0.0,80.0,3.2,13.1,80.0,66.52,51.55
2018,12,1,9,45,4.0,86.5,3.4,13.25,88.0,73.76,57.58
2018,12,1,10,0,8.0,93.0,3.6,13.4,96.0,81.49,64.05
2018,12,1,10,15,5.5,96.0,3.8,13.5,98.0,83.2,65.41
2018,12,1,10,30,3.0,99.0,4.0,13.6,100.0,84.67,66.53
2018,12,1,10,45,270.5,118.5,4.2,13.7,250.0,305.93,254.66
2018,12,1,11,0,538.0,138.0,4.4,13.8,400.0,520.52,430.37
2018,12,1,11,15,352.0,128.0,4.5,13.95,301.0,403.75,335.38
2018,12,1,11,30,166.0,118.0,4.6,14.1,202.0,254.19,211.31
2018,12,1,11,45,125.5,120.0,4.65,14.3,183.5,219.74,182.4
2018,12,1,12,0,85.0,122.0,4.7,14.5,165.0,194.27,160.22
2018,12,1,12,15,398.0,119.5,4.7,14.5,319.5,491.8,410.01
2018,12,1,12,30,711.0,117.0,4.7,14.5,474.0,782.72,636.86
2018,12,1,12,45,655.0,121.0,4.75,14.5,444.0,755.46,615.15
2018,12,1,13,0,599.0,125.0,4.8,14.5,414.0,723.34,591.55
2018,12,1,13,15,687.5,108.0,4.7,14.45,427.0,794.44,646.02
2018,12,1,13,30,776.0,91.0,4.6,14.4,440.0,856.69,692.51
2018,12,1,13,45,766.5,88.0,4.55,14.35,416.0,856.18,692.42
2018,12,1,14,0,757.0,85.0,4.5,14.3,392.0,846.15,685.71
2018,12,1,14,15,729.5,83.0,4.4,14.15,360.0,817.68,665.1
2018,12,1,14,30,702.0,81.0,4.3,14.0,328.0,786.39,642.19
2018,12,1,14,45,661.5,78.5,4.2,13.8,291.0,740.13,607.52
2018,12,1,15,0,621.0,76.0,4.1,13.6,254.0,691.91,570.66
2018,12,1,15,15,569.5,70.0,4.1,13.6,214.5,628.37,520.48
2018,12,1,15,30,518.0,64.0,4.1,13.6,175.0,564.28,468.04
2018,12,1,15,45,431.0,57.0,3.4,12.8,135.5,469.73,389.03
2018,12,1,16,0,344.0,50.0,2.7,12.0,96.0,382.51,312.8
2018,12,1,16,15,227.0,37.0,2.5,11.65,62.5,270.29,202.55
2018,12,1,16,30,110.0,24.0,2.3,11.3,29.0,140.15,0.0
2018,12,1,16,45,55.0,12.0,2.1,10.9,14.5,47.78,0.0
2018,12,1,17,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,2,6,45,12.5,1.5,0.65,5.8,1.0,0.0,0.0
2018,12,2,7,0,25.0,3.0,0.6,5.8,2.0,0.0,0.0
2018,12,2,7,15,161.0,14.0,0.55,6.3,23.0,11.95,0.0
2018,12,2,7,30,297.0,25.0,0.5,6.8,44.0,21.08,4.28
2018,12,2,7,45,372.0,34.0,0.5,7.3,77.0,28.14,18.59
2018,12,2,8,0,447.0,43.0,0.5,7.8,110.0,35.11,25.82
2018,12,2,8,15,566.5,46.0,0.45,8.35,157.5,76.31,40.74
2018,12,2,8,30,686.0,49.0,0.4,8.9,205.0,134.08,78.89
2018,12,2,8,45,728.0,52.0,0.3,9.45,245.0,189.08,124.16
2018,12,2,9,0,770.0,55.0,0.2,10.0,285.0,248.5,175.93
2018,12,2,9,15,795.5,57.5,0.35,10.4,321.0,306.49,228.48
2018,12,2,9,30,821.0,60.0,0.5,10.8,357.0,366.33,282.05
2018,12,2,9,45,838.0,62.5,0.65,11.2,388.0,424.18,333.04
2018,12,2,10,0,855.0,65.0,0.8,11.6,419.0,482.34,382.87
2018,12,2,10,15,867.5,67.0,0.8,11.8,444.0,535.01,426.33
2018,12,2,10,30,880.0,69.0,0.8,12.0,469.0,588.84,469.14
2018,12,2,10,45,887.0,69.5,0.85,12.2,486.0,636.58,506.65
2018,12,2,11,0,894.0,70.0,0.9,12.4,503.0,682.52,541.91
2018,12,2,11,15,898.5,70.0,0.9,12.75,513.5,724.1,571.26
2018,12,2,11,30,903.0,70.0,0.9,13.1,524.0,763.25,597.5
2018,12,2,11,45,905.0,70.5,0.95,13.45,527.5,798.44,621.45
2018,12,2,12,0,907.0,71.0,1.0,13.8,531.0,830.72,643.32
2018,12,2,12,15,905.5,70.5,1.1,14.0,526.5,855.77,661.32
2018,12,2,12,30,904.0,70.0,1.2,14.2,522.0,877.44,677.17
2018,12,2,12,45,899.5,69.0,1.3,14.35,510.0,892.36,688.65
2018,12,2,13,0,895.0,68.0,1.4,14.5,498.0,903.66,697.84
2018,12,2,13,15,885.0,67.5,1.4,14.45,478.5,906.99,700.82
2018,12,2,13,30,875.0,67.0,1.4,14.4,459.0,906.66,701.5
2018,12,2,13,45,860.5,66.0,1.4,14.35,433.0,897.9,696.52
2018,12,2,14,0,846.0,65.0,1.4,14.3,407.0,895.55,696.1
2018,12,2,14,15,739.0,75.0,1.3,14.1,356.5,808.69,635.38
2018,12,2,14,30,632.0,85.0,1.2,13.9,306.0,726.96,577.85
2018,12,2,14,45,435.5,96.5,1.15,13.65,241.0,550.49,448.0
2018,12,2,15,0,239.0,108.0,1.1,13.4,176.0,369.28,305.52
2018,12,2,15,15,190.5,94.5,1.1,13.4,143.5,308.42,256.45
2018,12,2,15,30,142.0,81.0,1.1,13.4,111.0,232.26,192.92
2018,12,2,15,45,115.5,64.0,0.95,12.25,85.0,187.36,154.67
2018,12,2,16,0,89.0,47.0,0.8,11.1,59.0,142.76,115.3
2018,12,2,16,15,146.5,33.0,0.9,10.55,44.0,202.04,150.3
2018,12,2,16,30,204.0,19.0,1.0,10.0,29.0,199.03,0.0
2018,12,2,16,45,102.0,9.5,1.05,9.4,14.5,77.76,0.0
2018,12,2,17,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,3,6,45,11.5,1.5,1.2,3.25,1.0,0.0,0.0
2018,12,3,7,0,23.0,3.0,1.2,3.3,2.0,0.0,0.0
2018,12,3,7,15,34.0,12.5,1.35,4.25,13.5,10.67,0.0
2018,12,3,7,30,45.0,22.0,1.5,5.2,25.0,17.64,1.12
2018,12,3,7,45,79.0,37.5,1.65,6.15,47.5,29.45,19.59
2018,12,3,8,0,113.0,53.0,1.8,7.1,70.0,40.32,30.43
2018,12,3,8,15,146.5,68.5,1.8,7.75,97.5,64.47,45.21
2018,12,3,8,30,180.0,84.0,1.8,8.4,125.0,93.45,67.33
2018,12,3,8,45,351.0,83.5,1.85,9.05,181.5,141.42,101.28
2018,12,3,9,0,522.0,83.0,1.9,9.7,238.0,210.87,156.02
2018,12,3,9,15,656.0,74.0,1.95,10.45,293.0,277.56,211.83
2018,12,3,9,30,790.0,65.0,2.0,11.2,348.0,358.56,280.27
2018,12,3,9,45,774.5,73.0,2.05,11.95,370.5,406.78,324.01
2018,12,3,10,0,759.0,81.0,2.1,12.7,393.0,451.99,363.73
2018,12,3,10,15,808.0,76.0,2.1,12.9,426.0,514.51,415.99
2018,12,3,10,30,857.0,71.0,2.1,13.1,459.0,579.6,468.83
2018,12,3,10,45,861.0,73.0,2.1,13.3,475.5,626.91,506.61
2018,12,3,11,0,865.0,75.0,2.1,13.5,492.0,672.27,541.98
2018,12,3,11,15,654.5,124.5,2.15,13.65,444.0,619.68,500.77
2018,12,3,11,30,444.0,174.0,2.2,13.8,396.0,537.83,436.4
2018,12,3,11,45,395.0,187.0,2.2,13.95,385.5,533.41,432.91
2018,12,3,12,0,346.0,200.0,2.2,14.1,375.0,508.54,413.27
2018,12,3,12,15,525.0,157.5,2.2,14.2,420.5,641.44,518.6
2018,12,3,12,30,704.0,115.0,2.2,14.3,466.0,772.09,615.49
2018,12,3,12,45,784.0,95.0,2.15,14.4,477.0,830.5,656.13
2018,12,3,13,0,864.0,75.0,2.1,14.5,488.0,893.21,699.84
2018,12,3,13,15,730.5,98.5,2.05,14.5,438.5,819.92,647.36
2018,12,3,13,30,597.0,122.0,2.0,14.5,389.0,734.26,586.35
2018,12,3,13,45,604.0,113.0,1.95,14.5,369.5,735.42,588.4
2018,12,3,14,0,611.0,104.0,1.9,14.5,350.0,733.68,587.53
2018,12,3,14,15,405.5,105.0,1.7,14.25,263.0,536.1,438.71
2018,12,3,14,30,200.0,106.0,1.5,14.0,176.0,326.98,271.84
2018,12,3,14,45,121.0,96.5,1.3,13.75,137.5,225.37,188.25
2018,12,3,15,0,42.0,87.0,1.1,13.5,99.0,128.29,105.15
2018,12,3,15,15,46.0,80.5,1.1,13.5,92.0,127.15,104.38
2018,12,3,15,30,50.0,74.0,1.1,13.5,85.0,127.09,103.89
2018,12,3,15,45,26.0,53.0,1.15,12.25,58.5,79.86,63.01
2018,12,3,16,0,2.0,32.0,1.2,11.0,32.0,28.15,18.05
2018,12,3,16,15,10.0,21.0,1.25,10.65,21.5,26.93,15.32
2018,12,3,16,30,18.0,10.0,1.3,10.3,11.0,25.55,0.0
2018,12,3,16,45,9.0,5.0,1.35,9.95,5.5,10.42,0.0
2018,12,3,17,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,4,6,45,8.5,1.5,2.0,7.5,1.0,0.0,0.0
2018,12,4,7,0,17.0,3.0,2.0,7.5,2.0,0.0,0.0
2018,12,4,7,15,17.0,5.5,2.15,7.9,5.5,4.69,0.0
2018,12,4,7,30,17.0,8.0,2.3,8.3,9.0,6.91,0.0
2018,12,4,7,45,8.5,11.0,2.5,8.7,11.5,9.3,2.19
2018,12,4,8,0,0.0,14.0,2.7,9.1,14.0,11.51,4.58
2018,12,4,8,15,0.0,18.0,2.7,9.65,18.0,14.81,7.14
2018,12,4,8,30,0.0,22.0,2.7,10.2,22.0,18.11,10.1
2018,12,4,8,45,4.5,45.0,2.75,10.7,46.5,38.03,27.23
2018,12,4,9,0,9.0,68.0,2.8,11.2,71.0,58.55,44.82
2018,12,4,9,15,39.5,105.0,2.85,11.8,119.0,102.16,81.3
2018,12,4,9,30,70.0,142.0,2.9,12.4,167.0,149.6,120.93
2018,12,4,9,45,37.0,129.5,2.95,13.0,143.0,129.37,104.36
2018,12,4,10,0,4.0,117.0,3.0,13.6,119.0,100.7,80.19
2018,12,4,10,15,2.0,108.0,3.0,14.0,109.0,91.97,72.64
2018,12,4,10,30,0.0,99.0,3.0,14.4,99.0,82.99,64.87
2018,12,4,10,45,0.0,104.5,3.05,14.8,104.5,87.88,68.8
2018,12,4,11,0,0.0,110.0,3.1,15.2,110.0,92.85,72.78
2018,12,4,11,15,0.0,113.5,3.1,15.4,113.5,96.09,75.36
2018,12,4,11,30,0.0,117.0,3.1,15.6,117.0,99.39,78.01
2018,12,4,11,45,0.0,116.5,3.05,15.85,116.5,99.07,77.63
2018,12,4,12,0,0.0,116.0,3.0,16.1,116.0,98.77,77.3
2018,12,4,12,15,0.0,111.0,2.75,16.05,111.0,94.3,73.6
2018,12,4,12,30,0.0,106.0,2.5,16.0,106.0,89.83,69.92
2018,12,4,12,45,0.0,102.0,2.2,15.95,102.0,86.3,67.03
2018,12,4,13,0,0.0,98.0,1.9,15.9,98.0,82.77,64.15
2018,12,4,13,15,0.0,93.0,1.75,15.7,93.0,78.32,60.55
2018,12,4,13,30,0.0,88.0,1.6,15.5,88.0,73.88,56.95
2018,12,4,13,45,0.0,84.5,1.4,15.3,84.5,70.88,54.56
2018,12,4,14,0,0.0,81.0,1.2,15.1,81.0,67.93,52.2
2018,12,4,14,15,0.0,78.5,1.25,14.65,78.5,66.04,50.77
2018,12,4,14,30,0.0,76.0,1.3,14.2,76.0,64.31,49.46
2018,12,4,14,45,0.0,68.5,1.35,13.8,68.5,57.63,43.88
2018,12,4,15,0,0.0,61.0,1.4,13.4,61.0,50.98,38.26
2018,12,4,15,15,0.0,50.0,1.4,13.4,50.0,41.38,29.96
2018,12,4,15,30,0.0,39.0,1.4,13.4,39.0,32.22,21.98
2018,12,4,15,45,0.0,31.0,1.5,12.4,31.0,25.59,16.17
2018,12,4,16,0,0.0,23.0,1.6,11.4,23.0,18.96,10.26
2018,12,4,16,15,9.0,16.0,1.6,11.05,16.5,20.32,10.17
2018,12,4,16,30,18.0,9.0,1.6,10.7,10.0,23.94,0.0
2018,12,4,16,45,9.0,4.5,1.6,10.3,5.0,9.99,0.0
2018,12,4,17,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,5,7,15,51.0,6.5,1.7,10.25,9.5,5.55,0.0
2018,12,5,7,30,102.0,13.0,1.8,10.5,19.0,10.14,0.0
2018,12,5,7,45,102.5,12.5,1.85,10.7,23.0,9.48,2.23
2018,12,5,8,0,103.0,12.0,1.9,10.9,27.0,8.91,2.21
2018,12,5,8,15,51.5,13.5,2.0,11.2,21.0,14.34,4.99
2018,12,5,8,30,0.0,15.0,2.1,11.5,15.0,12.33,5.03
2018,12,5,8,45,0.0,40.5,2.15,11.8,40.5,33.46,23.36
2018,12,5,9,0,0.0,66.0,2.2,12.1,66.0,54.7,41.68
2018,12,5,9,15,1.0,82.0,2.25,12.6,82.5,68.5,53.38
2018,12,5,9,30,2.0,98.0,2.3,13.1,99.0,82.7,65.3
2018,12,5,9,45,3.0,101.0,2.3,13.55,102.5,85.93,67.83
2018,12,5,10,0,4.0,104.0,2.3,14.0,106.0,89.24,70.44
2018,12,5,10,15,25.0,134.5,2.3,14.4,146.0,133.3,107.31
2018,12,5,10,30,46.0,165.0,2.3,14.8,186.0,177.15,143.57
2018,12,5,10,45,83.5,184.5,2.25,15.2,224.0,223.36,181.64
2018,12,5,11,0,121.0,204.0,2.2,15.6,262.0,285.57,232.08
2018,12,5,11,15,199.5,206.0,2.15,15.75,304.0,350.48,285.1
2018,12,5,11,30,278.0,208.0,2.1,15.9,346.0,435.62,352.86
2018,12,5,11,45,220.0,212.0,2.0,16.1,321.5,393.49,318.52
2018,12,5,12,0,162.0,216.0,1.9,16.3,297.0,361.54,292.2
2018,12,5,12,15,160.5,214.5,1.8,16.4,294.5,366.44,296.14
2018,12,5,12,30,159.0,213.0,1.7,16.5,292.0,370.8,299.47
2018,12,5,12,45,171.0,208.0,1.6,16.55,291.0,382.22,308.78
2018,12,5,13,0,183.0,203.0,1.5,16.6,290.0,393.51,317.94
2018,12,5,13,15,121.5,188.0,1.4,16.45,245.0,324.93,262.97
2018,12,5,13,30,60.0,173.0,1.3,16.3,200.0,235.62,190.76
2018,12,5,13,45,92.0,161.5,1.2,16.1,200.0,254.42,207.88
2018,12,5,14,0,124.0,150.0,1.1,15.9,200.0,291.55,238.89
2018,12,5,14,15,96.5,141.0,1.05,15.65,178.0,258.22,211.55
2018,12,5,14,30,69.0,132.0,1.0,15.4,156.0,207.08,169.82
2018,12,5,14,45,34.5,99.5,0.95,15.15,111.5,134.97,109.72
2018,12,5,15,0,0.0,67.0,0.9,14.9,67.0,57.43,43.4
2018,12,5,15,15,0.0,53.0,0.9,14.9,53.0,43.89,31.91
2018,12,5,15,30,0.0,39.0,0.9,14.9,39.0,32.23,21.84
2018,12,5,15,45,0.0,31.0,0.85,14.1,31.0,25.59,16.05
2018,12,5,16,0,0.0,23.0,0.8,13.3,23.0,18.96,10.17
2018,12,5,16,15,5.0,16.5,0.9,12.9,16.5,17.72,7.95
2018,12,5,16,30,10.0,10.0,1.0,12.5,10.0,15.65,0.0
2018,12,5,16,45,5.0,5.0,1.05,12.05,5.0,7.69,0.0
2018,12,5,17,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,7,15,115.0,10.5,1.2,8.1,17.0,8.96,0.0
2018,12,6,7,30,230.0,21.0,1.4,8.7,34.0,17.58,0.0
2018,12,6,7,45,322.0,29.5,1.65,9.3,64.5,24.29,14.42
2018,12,6,8,0,414.0,38.0,1.9,9.9,95.0,30.95,21.67
2018,12,6,8,15,275.5,54.0,1.9,10.4,97.5,59.99,36.99
2018,12,6,8,30,137.0,70.0,1.9,10.9,100.0,75.87,53.59
2018,12,6,8,45,89.5,89.5,1.9,11.45,110.5,92.85,70.39
2018,12,6,9,0,42.0,109.0,1.9,12.0,121.0,102.65,81.05
2018,12,6,9,15,193.5,116.0,1.85,12.55,182.5,165.59,130.11
2018,12,6,9,30,345.0,123.0,1.8,13.1,244.0,245.91,194.93
2018,12,6,9,45,571.5,96.0,1.8,13.65,317.5,341.28,271.73
2018,12,6,10,0,798.0,69.0,1.8,14.2,391.0,453.28,361.82
2018,12,6,10,15,811.0,71.0,1.75,14.65,415.5,505.94,405.2
2018,12,6,10,30,824.0,73.0,1.7,15.1,440.0,558.08,447.0
2018,12,6,10,45,832.0,74.0,1.6,15.55,457.5,605.28,483.37
2018,12,6,11,0,840.0,75.0,1.5,16.0,475.0,650.94,517.31
2018,12,6,11,15,845.0,76.0,1.45,16.3,486.0,692.77,547.93
2018,12,6,11,30,850.0,77.0,1.4,16.6,497.0,732.41,574.65
2018,12,6,11,45,851.5,77.5,1.3,16.95,500.5,766.37,596.31
2018,12,6,12,0,853.0,78.0,1.2,17.3,504.0,797.53,615.67
2018,12,6,12,15,851.5,78.0,1.2,17.4,500.5,822.65,632.53
2018,12,6,12,30,850.0,78.0,1.2,17.5,497.0,844.56,647.25
2018,12,6,12,45,844.0,77.5,1.2,17.65,485.5,858.59,656.58
2018,12,6,13,0,838.0,77.0,1.2,17.8,474.0,869.11,663.7
2018,12,6,13,15,828.5,76.0,1.25,17.8,455.5,872.28,667.1
2018,12,6,13,30,819.0,75.0,1.3,17.8,437.0,871.88,668.26
2018,12,6,13,45,804.5,73.0,1.35,17.8,412.0,862.07,663.08
2018,12,6,14,0,790.0,71.0,1.4,17.8,387.0,848.82,655.59
2018,12,6,14,15,769.0,68.5,1.4,17.65,356.0,825.65,640.85
2018,12,6,14,30,748.0,66.0,1.4,17.5,325.0,799.44,623.76
2018,12,6,14,45,717.5,63.0,1.35,17.3,289.5,761.21,597.21
2018,12,6,15,0,687.0,60.0,1.3,17.1,254.0,720.65,568.25
2018,12,6,15,15,641.5,55.5,1.3,17.1,215.5,671.07,531.58
2018,12,6,15,30,596.0,51.0,1.3,17.1,177.0,613.89,487.56
2018,12,6,15,45,525.5,44.5,1.0,15.85,137.5,533.42,423.72
2018,12,6,16,0,455.0,38.0,0.7,14.6,98.0,454.99,357.57
2018,12,6,16,15,334.5,29.5,0.75,14.25,64.5,339.66,245.42
2018,12,6,16,30,214.0,21.0,0.8,13.9,31.0,206.36,0.0
2018,12,6,16,45,107.0,10.5,0.8,13.6,15.5,82.2,0.0
2018,12,6,17,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.25,11.35,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.2,11.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.25,11.1,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.35,10.7,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,7,7,15,56.5,10.0,0.75,8.35,13.0,8.54,0.0
2018,12,7,7,30,113.0,20.0,0.8,8.7,26.0,15.55,0.0
2018,12,7,7,45,151.0,33.5,0.8,9.0,49.5,25.74,15.43
2018,12,7,8,0,189.0,47.0,0.8,9.3,73.0,35.68,25.88
2018,12,7,8,15,320.5,55.5,1.0,9.8,117.0,63.1,38.5
2018,12,7,8,30,452.0,64.0,1.2,10.3,161.0,111.28,69.93
2018,12,7,8,45,440.5,76.0,1.35,10.8,186.0,147.98,101.81
2018,12,7,9,0,429.0,88.0,1.5,11.3,211.0,185.71,136.75
2018,12,7,9,15,420.5,101.5,1.4,11.7,235.0,224.19,172.38
2018,12,7,9,30,412.0,115.0,1.3,12.1,259.0,261.52,206.33
2018,12,7,9,45,412.0,127.0,1.25,12.5,281.5,299.7,239.89
2018,12,7,10,0,412.0,139.0,1.2,12.9,304.0,337.45,272.07
2018,12,7,10,15,426.5,146.0,1.05,13.6,326.0,377.32,304.27
2018,12,7,10,30,441.0,153.0,0.9,14.3,348.0,417.83,335.79
2018,12,7,10,45,479.0,150.5,0.8,15.0,370.5,463.57,370.71
2018,12,7,11,0,517.0,148.0,0.7,15.7,393.0,511.21,405.95
2018,12,7,11,15,664.0,117.0,0.65,16.25,439.0,613.39,481.94
2018,12,7,11,30,811.0,86.0,0.6,16.8,485.0,712.65,551.73
2018,12,7,11,45,842.0,80.5,0.55,17.35,497.5,761.18,581.88
2018,12,7,12,0,873.0,75.0,0.5,17.9,510.0,800.95,606.11
2018,12,7,12,15,872.5,74.5,0.6,18.1,506.0,826.31,623.99
2018,12,7,12,30,872.0,74.0,0.7,18.3,502.0,848.49,640.03
2018,12,7,12,45,867.5,73.0,0.85,18.5,491.0,863.26,652.13
2018,12,7,13,0,863.0,72.0,1.0,18.7,480.0,883.89,668.3
2018,12,7,13,15,854.0,71.0,1.0,18.7,461.5,887.89,671.34
2018,12,7,13,30,845.0,70.0,1.0,18.7,443.0,888.24,672.28
2018,12,7,13,45,830.5,68.5,1.05,18.65,417.5,879.29,668.05
2018,12,7,14,0,816.0,67.0,1.1,18.6,392.0,866.83,661.53
2018,12,7,14,15,794.5,65.0,1.1,18.4,361.0,843.92,647.39
2018,12,7,14,30,773.0,63.0,1.1,18.2,330.0,817.89,630.91
2018,12,7,14,45,742.0,60.0,1.05,18.0,294.0,779.13,604.37
2018,12,7,15,0,711.0,57.0,1.0,17.8,258.0,738.02,575.45
2018,12,7,15,15,666.5,53.0,1.0,17.8,219.0,681.92,534.75
2018,12,7,15,30,622.0,49.0,1.0,17.8,180.0,624.62,491.36
2018,12,7,15,45,551.0,43.5,0.9,16.45,140.5,553.01,436.32
2018,12,7,16,0,480.0,38.0,0.8,15.1,101.0,474.83,372.08
2018,12,7,16,15,357.0,29.5,0.85,14.65,66.5,356.82,257.13
2018,12,7,16,30,234.0,21.0,0.9,14.2,32.0,220.88,0.0
2018,12,7,16,45,117.0,10.5,0.9,13.8,16.0,89.1,0.0
2018,12,7,17,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
