Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,3,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,7,15,66.5,9.5,1.15,6.45,13.0,8.11,0.0
2018,12,8,7,30,133.0,19.0,1.2,7.3,26.0,14.82,0.0
2018,12,8,7,45,313.0,28.5,1.2,8.1,65.0,23.51,13.41
2018,12,8,8,0,493.0,38.0,1.2,8.9,104.0,31.39,22.08
2018,12,8,8,15,564.5,43.5,1.3,9.5,144.0,67.45,35.05
2018,12,8,8,30,636.0,49.0,1.4,10.1,184.0,120.28,69.6
2018,12,8,8,45,667.5,54.5,1.45,10.75,221.0,172.13,112.15
2018,12,8,9,0,699.0,60.0,1.5,11.4,258.0,227.31,161.05
2018,12,8,9,15,743.5,61.0,1.55,12.15,296.5,285.05,212.68
2018,12,8,9,30,788.0,62.0,1.6,12.9,335.0,346.86,267.39
2018,12,8,9,45,797.0,66.0,1.65,13.7,363.5,401.01,315.4
2018,12,8,10,0,806.0,70.0,1.7,14.5,392.0,454.77,361.49
2018,12,8,10,15,800.5,75.5,1.75,15.05,412.0,502.07,401.33
2018,12,8,10,30,795.0,81.0,1.8,15.6,432.0,547.11,438.01
2018,12,8,10,45,835.0,76.5,1.85,16.15,458.5,606.67,484.71
2018,12,8,11,0,875.0,72.0,1.9,16.7,485.0,662.41,527.42
2018,12,8,11,15,880.0,73.0,1.85,16.9,496.5,704.97,558.78
2018,12,8,11,30,885.0,74.0,1.8,17.1,508.0,745.27,586.41
2018,12,8,11,45,886.0,74.5,1.75,17.25,511.5,779.47,609.48
2018,12,8,12,0,887.0,75.0,1.7,17.4,515.0,810.78,630.35
2018,12,8,12,15,833.5,83.5,1.7,17.45,494.5,811.83,630.7
2018,12,8,12,30,780.0,92.0,1.7,17.5,474.0,799.23,621.92
2018,12,8,12,45,817.0,85.5,1.65,17.55,477.5,842.6,652.15
2018,12,8,13,0,854.0,79.0,1.6,17.6,481.0,883.81,679.95
2018,12,8,13,15,844.5,77.0,1.55,17.5,462.0,886.15,681.34
2018,12,8,13,30,835.0,75.0,1.5,17.4,443.0,884.82,680.77
2018,12,8,13,45,820.0,74.0,1.45,17.35,418.0,876.14,675.13
2018,12,8,14,0,805.0,73.0,1.4,17.3,393.0,863.93,667.17
2018,12,8,14,15,783.0,70.0,1.25,17.05,361.5,839.38,649.75
2018,12,8,14,30,761.0,67.0,1.1,16.8,330.0,811.72,630.0
2018,12,8,14,45,728.5,64.5,0.95,16.55,294.0,772.34,601.57
2018,12,8,15,0,696.0,62.0,0.8,16.3,258.0,738.13,576.12
2018,12,8,15,15,629.0,59.0,0.8,16.3,216.0,664.98,523.16
2018,12,8,15,30,562.0,56.0,0.8,16.3,174.0,591.72,468.22
2018,12,8,15,45,457.0,49.0,0.85,14.95,131.0,482.96,386.29
2018,12,8,16,0,352.0,42.0,0.9,13.6,88.0,377.83,301.86
2018,12,8,16,15,252.5,31.0,0.95,13.05,57.5,278.86,203.59
2018,12,8,16,30,153.0,20.0,1.0,12.5,27.0,163.94,0.0
2018,12,8,16,45,76.5,10.0,1.1,11.9,13.5,60.98,0.0
2018,12,8,17,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,9,7,15,8.5,5.0,0.85,8.4,5.5,4.27,0.0
2018,12,9,7,30,17.0,10.0,0.8,8.7,11.0,8.48,0.0
2018,12,9,7,45,27.5,22.0,0.75,9.05,25.0,18.07,8.75
2018,12,9,8,0,38.0,34.0,0.7,9.4,39.0,27.44,18.54
2018,12,9,8,15,24.5,39.5,0.8,9.85,43.0,34.12,22.97
2018,12,9,8,30,11.0,45.0,0.9,10.3,47.0,39.0,27.66
2018,12,9,8,45,6.5,57.0,1.0,10.7,58.5,48.28,36.0
2018,12,9,9,0,2.0,69.0,1.1,11.1,70.0,57.66,44.32
2018,12,9,9,15,109.0,100.0,1.0,11.45,137.5,121.43,95.62
2018,12,9,9,30,216.0,131.0,0.9,11.8,205.0,200.13,159.79
2018,12,9,9,45,267.5,140.0,0.8,12.15,240.5,244.57,196.56
2018,12,9,10,0,319.0,149.0,0.7,12.5,276.0,294.38,237.44
2018,12,9,10,15,328.5,159.5,0.65,12.8,297.0,329.31,266.02
2018,12,9,10,30,338.0,170.0,0.6,13.1,318.0,364.8,294.4
2018,12,9,10,45,253.0,173.5,0.6,13.4,287.0,336.06,271.68
2018,12,9,11,0,168.0,177.0,0.6,13.7,256.0,286.85,232.46
2018,12,9,11,15,85.5,152.0,0.7,13.8,192.0,212.23,172.27
2018,12,9,11,30,3.0,127.0,0.8,13.9,128.0,110.99,87.81
2018,12,9,11,45,4.0,135.5,0.9,14.05,137.0,120.12,95.65
2018,12,9,12,0,5.0,144.0,1.0,14.2,146.0,129.61,103.47
2018,12,9,12,15,4.0,150.0,1.1,14.15,151.5,135.35,108.21
2018,12,9,12,30,3.0,156.0,1.2,14.1,157.0,141.37,113.21
2018,12,9,12,45,24.5,168.5,1.25,14.05,180.0,174.25,141.22
2018,12,9,13,0,46.0,181.0,1.3,14.0,203.0,225.5,183.85
2018,12,9,13,15,82.5,180.0,1.35,13.8,217.0,260.98,214.15
2018,12,9,13,30,119.0,179.0,1.4,13.6,231.0,316.15,259.97
2018,12,9,13,45,242.0,162.0,1.4,13.45,260.5,431.21,354.96
2018,12,9,14,0,365.0,145.0,1.4,13.3,290.0,546.76,446.96
2018,12,9,14,15,328.5,137.0,1.4,13.05,260.0,485.07,399.33
2018,12,9,14,30,292.0,129.0,1.4,12.8,230.0,443.21,367.21
2018,12,9,14,45,321.0,112.0,1.4,12.6,212.0,446.73,371.79
2018,12,9,15,0,350.0,95.0,1.4,12.4,194.0,468.6,389.5
2018,12,9,15,15,322.0,83.0,1.4,12.4,163.5,424.76,353.56
2018,12,9,15,30,294.0,71.0,1.4,12.4,133.0,380.78,316.75
2018,12,9,15,45,251.0,58.5,1.35,11.8,103.0,324.13,268.49
2018,12,9,16,0,208.0,46.0,1.3,11.2,73.0,269.38,219.47
2018,12,9,16,15,135.5,32.0,1.2,10.95,47.0,192.67,141.41
2018,12,9,16,30,63.0,18.0,1.1,10.7,21.0,83.31,0.0
2018,12,9,16,45,31.5,9.0,1.05,10.4,10.5,29.3,0.0
2018,12,9,17,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,7,15,8.0,7.0,1.4,7.45,7.5,5.97,0.0
2018,12,10,7,30,16.0,14.0,1.6,7.7,15.0,11.52,0.0
2018,12,10,7,45,8.0,26.5,1.75,7.9,27.0,21.55,11.27
2018,12,10,8,0,0.0,39.0,1.9,8.1,39.0,31.47,22.1
2018,12,10,8,15,3.0,55.0,2.0,8.4,55.5,44.54,32.63
2018,12,10,8,30,6.0,71.0,2.1,8.7,72.0,58.48,44.85
2018,12,10,8,45,3.0,69.5,2.2,9.0,70.0,57.86,44.66
2018,12,10,9,0,0.0,68.0,2.3,9.3,68.0,56.36,43.56
2018,12,10,9,15,5.5,91.0,2.4,9.65,93.0,77.47,61.62
2018,12,10,9,30,11.0,114.0,2.5,10.0,118.0,99.77,80.59
2018,12,10,9,45,75.0,138.0,2.6,10.4,167.5,152.4,124.58
2018,12,10,10,0,139.0,162.0,2.7,10.8,217.0,216.77,178.53
2018,12,10,10,15,138.0,173.0,2.75,11.3,230.5,236.65,195.23
2018,12,10,10,30,137.0,184.0,2.8,11.8,244.0,256.48,211.69
2018,12,10,10,45,95.0,185.5,2.9,12.25,228.0,231.04,190.3
2018,12,10,11,0,53.0,187.0,3.0,12.7,212.0,210.92,172.89
2018,12,10,11,15,36.0,183.5,2.95,13.1,200.5,199.04,162.53
2018,12,10,11,30,19.0,180.0,2.9,13.5,189.0,173.98,141.18
2018,12,10,11,45,16.5,174.0,2.9,13.95,182.0,167.41,135.5
2018,12,10,12,0,14.0,168.0,2.9,14.4,175.0,160.61,129.63
2018,12,10,12,15,14.5,170.0,2.9,14.6,177.0,164.28,132.63
2018,12,10,12,30,15.0,172.0,2.9,14.8,179.0,168.15,135.8
2018,12,10,12,45,80.5,184.0,2.85,15.0,221.5,255.74,209.83
2018,12,10,13,0,146.0,196.0,2.8,15.2,264.0,351.17,288.31
2018,12,10,13,15,338.0,161.5,2.8,15.25,312.0,505.66,415.66
2018,12,10,13,30,530.0,127.0,2.8,15.3,360.0,665.74,541.16
2018,12,10,13,45,676.0,95.5,2.8,15.35,375.0,776.21,623.06
2018,12,10,14,0,822.0,64.0,2.8,15.4,390.0,866.5,688.63
2018,12,10,14,15,804.5,61.5,2.75,15.25,360.0,846.89,674.49
2018,12,10,14,30,787.0,59.0,2.7,15.1,330.0,824.13,658.81
2018,12,10,14,45,760.5,56.0,2.65,14.95,295.0,789.65,634.1
2018,12,10,15,0,734.0,53.0,2.6,14.8,260.0,752.72,606.83
2018,12,10,15,15,691.5,49.5,2.6,14.8,221.0,699.08,565.8
2018,12,10,15,30,649.0,46.0,2.6,14.8,182.0,644.18,522.02
2018,12,10,15,45,581.5,40.5,1.85,13.25,142.5,565.59,457.07
2018,12,10,16,0,514.0,35.0,1.1,11.7,103.0,487.83,388.4
2018,12,10,16,15,388.5,27.5,1.1,11.1,68.0,379.33,277.94
2018,12,10,16,30,263.0,20.0,1.1,10.5,33.0,242.54,0.0
2018,12,10,16,45,131.5,10.0,1.1,9.9,16.5,98.86,0.0
2018,12,10,17,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,11,7,15,122.0,9.0,1.05,4.1,14.5,7.68,0.0
2018,12,11,7,30,244.0,18.0,1.1,4.8,29.0,15.36,0.0
2018,12,11,7,45,388.0,26.5,1.15,5.5,65.5,22.1,11.52
2018,12,11,8,0,532.0,35.0,1.2,6.2,102.0,31.72,22.47
2018,12,11,8,15,603.0,40.0,1.3,6.75,142.5,65.06,33.57
2018,12,11,8,30,674.0,45.0,1.4,7.3,183.0,116.82,65.99
2018,12,11,8,45,389.0,55.5,1.5,7.9,139.0,119.99,81.06
2018,12,11,9,0,104.0,66.0,1.6,8.5,95.0,82.14,61.96
2018,12,11,9,15,52.0,79.5,1.65,9.1,94.0,82.98,65.12
2018,12,11,9,30,0.0,93.0,1.7,9.7,93.0,77.75,61.95
2018,12,11,9,45,10.0,118.5,1.7,10.35,122.5,104.19,84.25
2018,12,11,10,0,20.0,144.0,1.7,11.0,152.0,132.48,107.88
2018,12,11,10,15,35.0,160.0,1.75,11.55,175.0,163.14,133.37
2018,12,11,10,30,50.0,176.0,1.8,12.1,198.0,190.38,155.81
2018,12,11,10,45,152.5,181.5,1.8,12.65,252.0,271.9,223.71
2018,12,11,11,0,255.0,187.0,1.8,13.2,306.0,365.36,299.69
2018,12,11,11,15,561.0,132.0,1.9,13.65,402.0,552.93,450.32
2018,12,11,11,30,867.0,77.0,2.0,14.1,498.0,737.44,590.53
2018,12,11,11,45,879.0,74.5,2.1,14.55,504.5,769.87,611.96
2018,12,11,12,0,891.0,72.0,2.2,15.0,511.0,806.27,637.62
2018,12,11,12,15,890.0,72.0,2.25,15.25,507.5,832.6,656.01
2018,12,11,12,30,889.0,72.0,2.3,15.5,504.0,855.69,672.23
2018,12,11,12,45,884.5,70.5,2.35,15.7,492.5,870.51,682.79
2018,12,11,13,0,880.0,69.0,2.4,15.9,481.0,881.77,691.05
2018,12,11,13,15,871.5,68.0,2.4,15.9,463.0,886.55,694.95
2018,12,11,13,30,863.0,67.0,2.4,15.9,445.0,887.74,696.5
2018,12,11,13,45,849.0,65.0,2.4,15.85,419.5,888.77,698.2
2018,12,11,14,0,835.0,63.0,2.4,15.8,394.0,876.54,690.53
2018,12,11,14,15,814.0,61.0,2.25,15.6,363.0,854.49,674.96
2018,12,11,14,30,793.0,59.0,2.1,15.4,332.0,829.29,656.94
2018,12,11,14,45,763.0,56.5,1.95,15.2,296.0,792.4,630.05
2018,12,11,15,0,733.0,54.0,1.8,15.0,260.0,753.08,600.71
2018,12,11,15,15,689.0,50.0,1.8,15.0,221.0,697.57,559.09
2018,12,11,15,30,645.0,46.0,1.8,15.0,182.0,640.9,514.79
2018,12,11,15,45,573.5,41.0,1.3,13.6,142.0,559.71,448.86
2018,12,11,16,0,502.0,36.0,0.8,12.2,102.0,490.49,387.82
2018,12,11,16,15,363.0,28.0,0.85,11.8,66.5,360.73,263.66
2018,12,11,16,30,224.0,20.0,0.9,11.4,31.0,214.75,0.0
2018,12,11,16,45,112.0,10.0,0.95,11.0,15.5,85.54,0.0
2018,12,11,17,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,12,7,15,48.5,8.0,2.15,10.3,10.0,6.83,0.0
2018,12,12,7,30,97.0,16.0,2.4,10.4,20.0,13.66,0.0
2018,12,12,7,45,182.0,29.0,2.7,10.55,47.5,22.47,11.07
2018,12,12,8,0,267.0,42.0,3.0,10.7,75.0,32.33,22.45
2018,12,12,8,15,334.5,51.0,3.05,10.9,108.5,56.58,33.5
2018,12,12,8,30,402.0,60.0,3.1,11.1,142.0,97.6,60.63
2018,12,12,8,45,444.0,69.5,3.15,11.3,177.0,140.93,95.42
2018,12,12,9,0,486.0,79.0,3.2,11.5,212.0,189.17,137.27
2018,12,12,9,15,405.5,94.0,3.25,11.9,215.5,208.57,159.96
2018,12,12,9,30,325.0,109.0,3.3,12.3,219.0,221.71,176.02
2018,12,12,9,45,371.0,116.5,3.3,12.7,253.0,269.06,217.03
2018,12,12,10,0,417.0,124.0,3.3,13.1,287.0,320.98,261.4
2018,12,12,10,15,587.5,105.5,3.4,13.5,351.5,419.67,343.0
2018,12,12,10,30,758.0,87.0,3.5,13.9,416.0,526.56,430.17
2018,12,12,10,45,826.0,76.5,3.55,14.35,449.0,594.92,485.37
2018,12,12,11,0,894.0,66.0,3.6,14.8,482.0,661.5,538.4
2018,12,12,11,15,900.0,66.5,3.6,15.05,494.0,705.02,572.11
2018,12,12,11,30,906.0,67.0,3.6,15.3,506.0,746.32,601.99
2018,12,12,11,45,909.0,67.0,3.65,15.6,510.5,782.3,627.8
2018,12,12,12,0,912.0,67.0,3.7,15.9,515.0,815.47,651.44
2018,12,12,12,15,907.0,68.0,3.75,16.05,511.0,840.36,669.35
2018,12,12,12,30,902.0,69.0,3.8,16.2,507.0,861.78,684.86
2018,12,12,12,45,893.0,70.0,3.85,16.4,495.5,876.23,695.29
2018,12,12,13,0,884.0,71.0,3.9,16.6,484.0,887.02,703.25
2018,12,12,13,15,868.5,70.0,3.85,16.6,463.0,885.71,702.59
2018,12,12,13,30,853.0,69.0,3.8,16.6,442.0,890.3,706.41
2018,12,12,13,45,794.5,72.0,3.75,16.55,404.0,847.61,676.05
2018,12,12,14,0,736.0,75.0,3.7,16.5,366.0,800.99,642.8
2018,12,12,14,15,671.5,78.0,3.5,16.25,328.0,752.28,607.35
2018,12,12,14,30,607.0,81.0,3.3,16.0,290.0,695.59,565.3
2018,12,12,14,45,545.0,80.0,3.05,15.75,252.5,633.97,518.49
2018,12,12,15,0,483.0,79.0,2.8,15.5,215.0,570.96,469.54
2018,12,12,15,15,477.0,68.0,2.8,15.5,185.5,544.56,448.34
2018,12,12,15,30,471.0,57.0,2.8,15.5,156.0,516.3,424.15
2018,12,12,15,45,465.0,47.5,2.0,13.55,127.5,488.29,398.85
2018,12,12,16,0,459.0,38.0,1.2,11.6,99.0,459.14,368.19
2018,12,12,16,15,355.5,29.5,1.2,11.0,66.0,356.68,263.65
2018,12,12,16,30,252.0,21.0,1.2,10.4,33.0,235.83,0.0
2018,12,12,16,45,126.0,10.5,1.25,9.8,16.5,95.7,0.0
2018,12,12,17,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.5,1.3,6.2,13.0,7.26,0.0
2018,12,13,7,30,226.0,17.0,1.3,7.0,26.0,14.51,0.0
2018,12,13,7,45,368.0,25.0,1.3,7.85,60.5,20.81,9.62
2018,12,13,8,0,510.0,33.0,1.3,8.7,95.0,29.83,20.44
2018,12,13,8,15,582.5,38.0,1.5,9.4,135.0,59.79,30.25
2018,12,13,8,30,655.0,43.0,1.7,10.1,175.0,110.13,60.7
2018,12,13,8,45,700.0,47.0,1.9,10.8,214.5,163.51,103.08
2018,12,13,9,0,745.0,51.0,2.1,11.5,254.0,221.77,154.02
2018,12,13,9,15,773.5,54.0,2.15,12.2,290.0,278.94,206.25
2018,12,13,9,30,802.0,57.0,2.2,12.9,326.0,338.44,260.18
2018,12,13,9,45,820.5,59.5,2.3,13.65,357.5,395.47,311.26
2018,12,13,10,0,839.0,62.0,2.4,14.4,389.0,453.09,361.31
2018,12,13,10,15,853.5,63.5,2.45,14.9,414.5,505.51,406.03
2018,12,13,10,30,868.0,65.0,2.5,15.4,440.0,559.19,450.29
2018,12,13,10,45,877.0,66.0,2.55,15.9,459.0,608.3,489.72
2018,12,13,11,0,886.0,67.0,2.6,16.4,478.0,655.93,526.93
2018,12,13,11,15,891.5,68.0,2.65,16.65,490.0,699.43,560.46
2018,12,13,11,30,897.0,69.0,2.7,16.9,502.0,740.73,590.02
2018,12,13,11,45,899.0,68.5,2.75,17.2,506.0,775.15,614.23
2018,12,13,12,0,901.0,68.0,2.8,17.5,510.0,806.69,636.3
2018,12,13,12,15,896.5,69.5,2.8,17.65,506.5,832.41,654.2
2018,12,13,12,30,892.0,71.0,2.8,17.8,503.0,854.75,669.75
2018,12,13,12,45,882.5,71.5,2.85,17.9,491.5,868.05,679.46
2018,12,13,13,0,873.0,72.0,2.9,18.0,480.0,877.7,686.78
2018,12,13,13,15,863.0,71.5,2.85,18.0,462.0,891.44,696.69
2018,12,13,13,30,853.0,71.0,2.8,18.0,444.0,892.29,697.53
2018,12,13,13,45,837.0,70.0,2.8,18.0,419.0,883.36,692.04
2018,12,13,14,0,821.0,69.0,2.8,18.0,394.0,870.86,684.11
2018,12,13,14,15,799.0,67.0,2.55,17.65,363.0,848.15,667.83
2018,12,13,14,30,777.0,65.0,2.3,17.3,332.0,822.26,649.04
2018,12,13,14,45,744.0,62.5,2.1,17.0,296.0,782.9,620.34
2018,12,13,15,0,711.0,60.0,1.9,16.7,260.0,741.07,589.14
2018,12,13,15,15,665.0,55.5,1.9,16.7,220.5,683.47,546.06
2018,12,13,15,30,619.0,51.0,1.9,16.7,181.0,633.78,507.06
2018,12,13,15,45,543.0,45.5,1.5,14.55,141.5,549.98,441.41
2018,12,13,16,0,467.0,40.0,1.1,12.4,102.0,467.9,372.85
2018,12,13,16,15,338.0,31.0,1.15,11.75,67.0,344.77,254.99
2018,12,13,16,30,209.0,22.0,1.2,11.1,32.0,205.36,0.0
2018,12,13,16,45,104.5,11.0,1.25,10.45,16.0,81.4,0.0
2018,12,13,17,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,14,7,15,7.0,3.5,2.35,11.6,4.0,2.99,0.0
2018,12,14,7,30,14.0,7.0,2.6,12.0,8.0,5.97,0.0
2018,12,14,7,45,7.0,12.5,2.8,12.45,13.0,10.56,1.74
2018,12,14,8,0,0.0,18.0,3.0,12.9,18.0,14.82,7.08
2018,12,14,8,15,0.0,24.5,3.25,13.25,24.5,20.19,11.42
2018,12,14,8,30,0.0,31.0,3.5,13.6,31.0,25.58,16.2
2018,12,14,8,45,0.0,45.0,3.75,13.95,45.0,37.21,26.26
2018,12,14,9,0,0.0,59.0,4.0,14.3,59.0,48.87,36.28
2018,12,14,9,15,3.0,81.5,4.15,14.5,82.5,68.67,53.06
2018,12,14,9,30,6.0,104.0,4.3,14.7,106.0,89.33,70.48
2018,12,14,9,45,3.0,73.5,4.4,14.9,74.5,62.21,47.47
2018,12,14,10,0,0.0,43.0,4.5,15.1,43.0,35.54,24.74
2018,12,14,10,15,8.5,67.0,4.55,15.25,70.5,59.79,45.34
2018,12,14,10,30,17.0,91.0,4.6,15.4,98.0,89.36,70.35
2018,12,14,10,45,16.5,116.5,4.6,15.55,123.5,108.72,86.49
2018,12,14,11,0,16.0,142.0,4.6,15.7,149.0,132.86,106.5
2018,12,14,11,15,10.0,139.0,4.65,15.8,143.5,126.82,101.24
2018,12,14,11,30,4.0,136.0,4.7,15.9,138.0,120.28,95.56
2018,12,14,11,45,66.0,150.5,4.75,16.0,183.0,191.73,156.61
2018,12,14,12,0,128.0,165.0,4.8,16.1,228.0,274.41,226.01
2018,12,14,12,15,195.0,176.5,4.75,16.15,271.5,348.53,287.77
2018,12,14,12,30,262.0,188.0,4.7,16.2,315.0,444.05,365.41
2018,12,14,12,45,222.0,185.0,4.7,16.3,291.0,415.11,341.4
2018,12,14,13,0,182.0,182.0,4.7,16.4,267.0,364.93,300.82
2018,12,14,13,15,286.0,166.5,4.6,16.4,294.0,464.02,383.19
2018,12,14,13,30,390.0,151.0,4.5,16.4,321.0,566.39,465.92
2018,12,14,13,45,264.5,151.5,4.35,16.4,264.0,437.05,361.35
2018,12,14,14,0,139.0,152.0,4.2,16.4,207.0,307.79,254.66
2018,12,14,14,15,104.0,123.5,4.0,16.2,163.0,240.94,199.91
2018,12,14,14,30,69.0,95.0,3.8,16.0,119.0,173.67,143.61
2018,12,14,14,45,112.0,97.0,3.55,15.85,131.0,217.99,182.2
2018,12,14,15,0,155.0,99.0,3.3,15.7,143.0,262.77,220.25
2018,12,14,15,15,91.5,80.0,3.3,15.7,105.0,181.98,150.97
2018,12,14,15,30,28.0,61.0,3.3,15.7,67.0,88.07,69.85
2018,12,14,15,45,23.0,48.5,2.6,14.75,52.5,70.21,54.33
2018,12,14,16,0,18.0,36.0,1.9,13.8,38.0,52.18,38.31
2018,12,14,16,15,20.0,24.5,1.75,13.25,26.0,40.74,26.1
2018,12,14,16,30,22.0,13.0,1.6,12.7,14.0,33.88,0.0
2018,12,14,16,45,11.0,6.5,1.5,12.2,7.0,13.14,0.0
2018,12,14,17,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,15,7,15,14.5,5.5,1.05,8.95,6.0,0.0,0.0
2018,12,15,7,30,29.0,11.0,1.1,9.5,12.0,9.39,0.0
2018,12,15,7,45,54.0,25.0,1.15,10.1,30.0,20.08,8.08
2018,12,15,8,0,79.0,39.0,1.2,10.7,48.0,30.82,20.99
2018,12,15,8,15,90.5,56.5,1.35,11.2,71.0,48.68,33.51
2018,12,15,8,30,102.0,74.0,1.5,11.7,94.0,71.5,51.21
2018,12,15,8,45,112.0,90.0,1.7,12.2,116.5,94.79,70.58
2018,12,15,9,0,122.0,106.0,1.9,12.7,139.0,119.63,91.88
2018,12,15,9,15,295.5,103.5,1.9,13.3,198.0,178.99,137.23
2018,12,15,9,30,469.0,101.0,1.9,13.9,257.0,260.61,202.9
2018,12,15,9,45,613.0,86.0,1.9,14.55,310.0,337.05,265.75
2018,12,15,10,0,757.0,71.0,1.9,15.2,363.0,422.52,335.68
2018,12,15,10,15,629.5,101.5,1.85,15.8,355.5,433.05,346.74
2018,12,15,10,30,502.0,132.0,1.8,16.4,348.0,423.14,340.32
2018,12,15,10,45,351.0,165.5,1.75,17.0,319.5,383.22,308.89
2018,12,15,11,0,200.0,199.0,1.7,17.6,291.0,329.13,264.79
2018,12,15,11,15,184.5,205.0,1.6,17.95,291.5,336.19,270.18
2018,12,15,11,30,169.0,211.0,1.5,18.3,292.0,341.73,273.86
2018,12,15,11,45,136.0,212.5,1.45,18.6,278.0,327.52,261.86
2018,12,15,12,0,103.0,214.0,1.4,18.9,264.0,295.41,235.95
2018,12,15,12,15,144.5,212.0,1.35,19.05,282.0,348.71,278.58
2018,12,15,12,30,186.0,210.0,1.3,19.2,300.0,388.5,309.99
2018,12,15,12,45,118.0,189.0,1.25,19.35,245.5,311.4,248.66
2018,12,15,13,0,50.0,168.0,1.2,19.5,191.0,213.24,169.91
2018,12,15,13,15,36.0,148.0,1.2,19.5,164.5,179.78,143.31
2018,12,15,13,30,22.0,128.0,1.2,19.5,138.0,145.88,115.72
2018,12,15,13,45,19.0,119.5,1.2,19.5,127.5,123.73,97.83
2018,12,15,14,0,16.0,111.0,1.2,19.5,117.0,113.37,89.4
2018,12,15,14,15,16.5,106.5,1.1,19.25,112.5,110.56,87.34
2018,12,15,14,30,17.0,102.0,1.0,19.0,108.0,107.99,85.41
2018,12,15,14,45,18.0,83.5,0.85,18.75,89.0,99.26,78.38
2018,12,15,15,0,19.0,65.0,0.7,18.5,70.0,79.31,61.92
2018,12,15,15,15,9.5,49.5,0.7,18.5,52.0,49.2,36.27
2018,12,15,15,30,0.0,34.0,0.7,18.5,34.0,28.06,17.99
2018,12,15,15,45,0.0,27.5,0.7,17.4,27.5,22.68,13.38
2018,12,15,16,0,0.0,21.0,0.7,16.3,21.0,17.3,8.65
2018,12,15,16,15,5.0,14.0,0.8,15.65,14.5,15.62,6.43
2018,12,15,16,30,10.0,7.0,0.9,15.0,8.0,15.19,0.0
2018,12,15,16,45,5.0,3.5,1.0,14.4,4.0,6.44,0.0
2018,12,15,17,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,16,7,15,9.0,1.5,1.8,12.05,2.0,0.0,0.0
2018,12,16,7,30,18.0,3.0,2.0,12.6,4.0,2.56,0.0
2018,12,16,7,45,9.0,5.5,2.2,13.15,6.0,4.82,0.0
2018,12,16,8,0,0.0,8.0,2.4,13.7,8.0,6.56,0.0
2018,12,16,8,15,0.0,8.0,2.65,14.15,8.0,6.56,0.0
2018,12,16,8,30,0.0,8.0,2.9,14.6,8.0,6.57,0.0
2018,12,16,8,45,0.0,14.5,3.1,15.0,14.5,11.92,4.55
2018,12,16,9,0,0.0,21.0,3.3,15.4,21.0,17.29,9.17
2018,12,16,9,15,0.0,40.5,3.5,15.75,40.5,33.45,22.98
2018,12,16,9,30,0.0,60.0,3.7,16.1,60.0,49.69,36.74
2018,12,16,9,45,0.0,41.0,3.9,16.4,41.0,33.87,23.23
2018,12,16,10,0,0.0,22.0,4.1,16.7,22.0,18.14,9.8
2018,12,16,10,15,0.0,28.0,4.05,16.8,28.0,23.11,14.0
2018,12,16,10,30,0.0,34.0,4.0,16.9,34.0,28.09,18.18
2018,12,16,10,45,0.0,44.5,4.0,17.0,44.5,36.81,25.51
2018,12,16,11,0,0.0,55.0,4.0,17.1,55.0,45.55,32.82
2018,12,16,11,15,1.5,89.0,3.85,17.05,89.5,75.25,57.72
2018,12,16,11,30,3.0,123.0,3.7,17.0,124.0,107.34,84.42
2018,12,16,11,45,3.0,108.5,3.6,16.95,109.5,94.15,73.43
2018,12,16,12,0,3.0,94.0,3.5,16.9,95.0,81.09,62.58
2018,12,16,12,15,4.0,102.5,3.4,16.85,104.0,89.85,69.95
2018,12,16,12,30,5.0,111.0,3.3,16.8,113.0,98.93,77.57
2018,12,16,12,45,2.5,88.5,3.2,16.75,89.5,76.08,58.48
2018,12,16,13,0,0.0,66.0,3.1,16.7,66.0,54.72,40.56
2018,12,16,13,15,0.0,64.0,3.1,16.65,64.0,53.04,39.22
2018,12,16,13,30,0.0,62.0,3.1,16.6,62.0,51.37,37.86
2018,12,16,13,45,0.0,70.0,3.1,16.55,70.0,58.04,43.55
2018,12,16,14,0,0.0,78.0,3.1,16.5,78.0,65.14,49.59
2018,12,16,14,15,0.0,66.0,3.15,16.4,66.0,54.7,40.86
2018,12,16,14,30,0.0,54.0,3.2,16.3,54.0,44.69,32.44
2018,12,16,14,45,0.0,40.0,3.2,16.2,40.0,33.04,22.57
2018,12,16,15,0,0.0,26.0,3.2,16.1,26.0,21.43,12.67
2018,12,16,15,15,0.0,20.0,3.2,16.1,20.0,16.46,8.4
2018,12,16,15,30,0.0,14.0,3.2,16.1,14.0,11.51,4.13
2018,12,16,15,45,0.0,12.0,3.05,15.7,12.0,9.86,2.66
2018,12,16,16,0,0.0,10.0,2.9,15.3,10.0,8.21,1.14
2018,12,16,16,15,3.0,7.0,2.9,15.2,7.0,8.18,0.7
2018,12,16,16,30,6.0,4.0,2.9,15.1,4.0,8.4,0.0
2018,12,16,16,45,3.0,2.0,2.9,15.0,2.0,3.78,0.0
2018,12,16,17,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,17,7,15,57.0,6.0,1.0,10.05,8.0,0.0,0.0
2018,12,17,7,30,114.0,12.0,1.0,10.6,16.0,10.24,0.0
2018,12,17,7,45,163.0,21.0,0.95,11.15,35.0,16.36,4.62
2018,12,17,8,0,212.0,30.0,0.9,11.7,54.0,23.19,14.24
2018,12,17,8,15,408.0,36.5,1.0,12.15,107.0,44.88,23.36
2018,12,17,8,30,604.0,43.0,1.1,12.6,160.0,99.58,53.95
2018,12,17,8,45,664.5,46.0,1.15,13.0,201.0,151.02,92.88
2018,12,17,9,0,725.0,49.0,1.2,13.4,242.0,209.21,142.1
2018,12,17,9,15,751.5,53.5,1.2,13.8,278.0,265.93,193.24
2018,12,17,9,30,778.0,58.0,1.2,14.2,314.0,324.86,246.06
2018,12,17,9,45,793.5,61.5,1.15,14.6,344.5,380.41,295.2
2018,12,17,10,0,809.0,65.0,1.1,15.0,375.0,436.35,343.01
2018,12,17,10,15,824.5,66.0,1.15,15.3,400.5,489.72,387.85
2018,12,17,10,30,840.0,67.0,1.2,15.6,426.0,542.84,431.11
2018,12,17,10,45,850.0,68.5,1.25,15.85,445.5,592.74,470.75
2018,12,17,11,0,860.0,70.0,1.3,16.1,465.0,636.77,505.15
2018,12,17,11,15,864.5,70.5,1.35,16.25,476.5,678.23,536.99
2018,12,17,11,30,869.0,71.0,1.4,16.4,488.0,717.49,565.11
2018,12,17,11,45,871.0,71.5,1.45,16.55,492.5,752.47,589.68
2018,12,17,12,0,873.0,72.0,1.5,16.7,497.0,784.74,612.27
2018,12,17,12,15,788.5,90.0,1.55,16.75,472.5,772.46,603.65
2018,12,17,12,30,704.0,108.0,1.6,16.8,448.0,750.26,588.51
2018,12,17,12,45,541.5,140.5,1.65,16.85,398.5,657.07,521.78
2018,12,17,13,0,379.0,173.0,1.7,16.9,349.0,545.73,437.67
2018,12,17,13,15,327.0,164.0,1.7,16.85,312.0,496.83,401.34
2018,12,17,13,30,275.0,155.0,1.7,16.8,275.0,445.16,361.68
2018,12,17,13,45,220.5,148.0,1.7,16.8,241.0,391.7,319.69
2018,12,17,14,0,166.0,141.0,1.7,16.8,207.0,317.32,260.53
2018,12,17,14,15,126.0,135.0,1.5,16.45,183.0,276.59,227.39
2018,12,17,14,30,86.0,129.0,1.3,16.1,159.0,236.1,193.74
2018,12,17,14,45,63.0,98.0,1.15,15.75,118.5,158.59,130.2
2018,12,17,15,0,40.0,67.0,1.0,15.4,78.0,100.31,81.17
2018,12,17,15,15,22.5,41.0,1.0,15.4,47.0,55.5,42.66
2018,12,17,15,30,5.0,15.0,1.0,15.4,16.0,16.9,8.99
2018,12,17,15,45,2.5,11.5,0.9,14.25,12.0,11.5,4.23
2018,12,17,16,0,0.0,8.0,0.8,13.1,8.0,6.56,0.0
2018,12,17,16,15,0.5,6.5,0.85,12.75,6.5,5.71,0.0
2018,12,17,16,30,1.0,5.0,0.9,12.4,5.0,4.83,0.0
2018,12,17,16,45,0.5,2.5,0.95,12.0,2.5,2.48,0.0
2018,12,17,17,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,7,15,13.0,5.0,1.1,8.85,5.5,0.0,0.0
2018,12,18,7,30,26.0,10.0,1.1,9.5,11.0,8.54,0.0
2018,12,18,7,45,73.0,25.0,1.1,10.15,32.5,19.61,6.11
2018,12,18,8,0,120.0,40.0,1.1,10.8,54.0,30.91,20.84
2018,12,18,8,15,229.0,51.5,1.2,11.45,91.0,48.56,30.67
2018,12,18,8,30,338.0,63.0,1.3,12.1,128.0,86.16,53.83
2018,12,18,8,45,505.0,58.5,1.35,12.7,180.0,134.64,86.37
2018,12,18,9,0,672.0,54.0,1.4,13.3,232.0,201.07,137.52
2018,12,18,9,15,723.0,55.5,1.35,13.85,271.5,258.54,188.08
2018,12,18,9,30,774.0,57.0,1.3,14.4,311.0,320.94,242.87
