Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,13,15,906.0,66.0,3.55,13.35,481.0,906.34,724.08
2018,12,28,13,30,899.0,65.0,3.5,13.3,465.0,911.16,728.04
2018,12,28,13,45,888.5,63.0,3.4,13.3,441.5,907.76,725.71
2018,12,28,14,0,878.0,61.0,3.3,13.3,418.0,900.72,720.85
2018,12,28,14,15,860.5,59.0,3.15,13.1,388.0,883.76,708.96
2018,12,28,14,30,843.0,57.0,3.0,12.9,358.0,863.52,694.59
2018,12,28,14,45,818.0,55.0,2.8,12.65,323.0,842.77,679.3
2018,12,28,15,0,793.0,53.0,2.6,12.4,288.0,809.57,654.25
2018,12,28,15,15,754.5,50.0,2.6,12.4,249.0,760.63,617.41
2018,12,28,15,30,716.0,47.0,2.6,12.4,210.0,709.94,577.7
2018,12,28,15,45,655.5,42.5,1.95,10.5,169.0,637.63,519.46
2018,12,28,16,0,595.0,38.0,1.3,8.6,128.0,565.29,457.59
2018,12,28,16,15,492.5,31.5,1.3,8.05,90.0,458.82,363.35
2018,12,28,16,30,390.0,25.0,1.3,7.5,52.0,360.01,193.07
2018,12,28,16,45,212.5,14.5,1.3,6.95,27.5,162.4,0.0
2018,12,28,17,0,35.0,4.0,1.3,6.4,3.0,0.0,0.0
2018,12,28,17,15,17.5,2.0,1.3,6.35,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,29,7,15,28.5,4.0,0.75,5.05,4.5,0.0,0.0
2018,12,29,7,30,57.0,8.0,0.7,5.5,9.0,6.83,0.0
2018,12,29,7,45,146.5,21.0,0.7,5.95,33.5,16.36,0.0
2018,12,29,8,0,236.0,34.0,0.7,6.4,58.0,26.33,16.63
2018,12,29,8,15,329.0,44.0,0.75,7.05,94.0,39.27,29.44
2018,12,29,8,30,422.0,54.0,0.8,7.7,130.0,78.3,46.37
2018,12,29,8,45,543.5,53.5,0.9,8.3,176.0,123.18,76.09
2018,12,29,9,0,665.0,53.0,1.0,8.9,222.0,183.59,123.58
2018,12,29,9,15,727.0,53.5,1.1,9.55,264.0,241.74,174.59
2018,12,29,9,30,789.0,54.0,1.2,10.2,306.0,306.15,231.74
2018,12,29,9,45,808.5,56.0,1.35,10.85,338.0,362.37,282.93
2018,12,29,10,0,828.0,58.0,1.5,11.5,370.0,418.1,332.54
2018,12,29,10,15,841.5,60.0,1.6,12.0,396.5,472.15,379.45
2018,12,29,10,30,855.0,62.0,1.7,12.5,423.0,525.82,424.6
2018,12,29,10,45,863.5,64.0,1.75,12.95,443.5,576.0,465.52
2018,12,29,11,0,872.0,66.0,1.8,13.4,464.0,624.82,504.2
2018,12,29,11,15,878.0,67.0,1.95,13.75,477.5,669.25,539.42
2018,12,29,11,30,884.0,68.0,2.1,14.1,491.0,711.65,571.4
2018,12,29,11,45,886.0,68.5,2.2,14.4,497.0,748.24,597.71
2018,12,29,12,0,888.0,69.0,2.3,14.7,503.0,782.12,621.97
2018,12,29,12,15,885.0,69.5,2.35,14.75,501.5,809.12,641.44
2018,12,29,12,30,882.0,70.0,2.4,14.8,500.0,832.86,658.67
2018,12,29,12,45,875.0,71.0,2.45,14.9,491.0,850.51,671.52
2018,12,29,13,0,868.0,72.0,2.5,15.0,482.0,864.66,682.03
2018,12,29,13,15,859.0,71.5,2.5,14.9,466.0,880.92,694.3
2018,12,29,13,30,850.0,71.0,2.5,14.8,450.0,884.48,697.63
2018,12,29,13,45,836.5,69.5,2.45,14.75,427.0,879.01,694.19
2018,12,29,14,0,823.0,68.0,2.4,14.7,404.0,869.96,688.33
2018,12,29,14,15,803.5,66.0,2.2,14.45,374.5,851.3,674.77
2018,12,29,14,30,784.0,64.0,2.0,14.2,345.0,829.39,658.74
2018,12,29,14,45,747.5,63.0,1.85,13.95,309.5,790.34,630.47
2018,12,29,15,0,711.0,62.0,1.7,13.7,274.0,748.69,599.77
2018,12,29,15,15,545.5,68.0,1.7,13.7,217.5,609.06,495.53
2018,12,29,15,30,380.0,74.0,1.7,13.7,161.0,460.25,380.1
2018,12,29,15,45,249.5,65.0,1.25,12.35,117.5,333.71,276.56
2018,12,29,16,0,119.0,56.0,0.8,11.0,74.0,195.88,160.35
2018,12,29,16,15,97.0,41.0,0.8,10.85,52.5,158.14,125.04
2018,12,29,16,30,75.0,26.0,0.8,10.7,31.0,113.33,61.94
2018,12,29,16,45,46.0,14.0,0.8,10.55,16.5,44.49,0.0
2018,12,29,17,0,17.0,2.0,0.8,10.4,2.0,0.0,0.0
2018,12,29,17,15,8.5,1.0,0.75,10.45,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,30,7,15,12.5,3.5,1.0,7.6,3.5,0.0,0.0
2018,12,30,7,30,25.0,7.0,1.2,7.8,7.0,5.97,0.0
2018,12,30,7,45,50.5,21.5,1.4,8.05,25.5,16.88,0.0
2018,12,30,8,0,76.0,36.0,1.6,8.3,44.0,28.27,18.0
2018,12,30,8,15,225.0,47.0,1.65,8.3,84.5,37.84,27.96
2018,12,30,8,30,374.0,58.0,1.7,8.3,125.0,75.06,45.44
2018,12,30,8,45,294.5,73.5,1.75,8.35,134.5,103.94,71.01
2018,12,30,9,0,215.0,89.0,1.8,8.4,144.0,120.63,89.74
2018,12,30,9,15,271.5,99.0,1.75,8.55,179.0,159.14,122.31
2018,12,30,9,30,328.0,109.0,1.7,8.7,214.0,209.42,165.62
2018,12,30,9,45,550.0,90.5,1.65,8.85,288.0,300.04,239.63
2018,12,30,10,0,772.0,72.0,1.6,9.0,362.0,408.99,329.29
2018,12,30,10,15,781.0,75.5,1.4,9.5,387.0,460.58,373.01
2018,12,30,10,30,790.0,79.0,1.2,10.0,412.0,511.52,414.52
2018,12,30,10,45,831.0,74.5,1.0,10.45,440.0,571.39,461.01
2018,12,30,11,0,872.0,70.0,0.8,10.9,468.0,628.34,503.13
2018,12,30,11,15,881.0,70.0,0.9,11.5,482.5,673.78,537.93
2018,12,30,11,30,890.0,70.0,1.0,12.1,497.0,717.39,569.78
2018,12,30,11,45,866.0,75.0,1.05,12.65,495.0,746.87,589.6
2018,12,30,12,0,842.0,80.0,1.1,13.2,493.0,766.19,602.27
2018,12,30,12,15,869.0,74.5,1.4,13.5,500.0,801.87,630.33
2018,12,30,12,30,896.0,69.0,1.7,13.8,507.0,842.87,661.74
2018,12,30,12,45,888.5,70.0,2.0,14.1,498.0,860.51,676.43
2018,12,30,13,0,881.0,71.0,2.3,14.4,489.0,874.58,688.74
2018,12,30,13,15,872.5,70.5,2.35,14.45,473.0,882.24,694.92
2018,12,30,13,30,864.0,70.0,2.4,14.5,457.0,895.88,705.54
2018,12,30,13,45,850.5,68.5,2.45,14.55,433.5,890.62,702.79
2018,12,30,14,0,837.0,67.0,2.5,14.6,410.0,881.73,697.68
2018,12,30,14,15,816.5,65.5,2.4,14.5,380.5,862.93,684.57
2018,12,30,14,30,796.0,64.0,2.3,14.4,351.0,840.82,669.02
2018,12,30,14,45,765.5,62.5,2.2,14.25,316.5,806.55,644.48
2018,12,30,15,0,735.0,61.0,2.1,14.1,282.0,769.55,617.43
2018,12,30,15,15,695.0,57.0,2.1,14.1,243.5,718.73,579.62
2018,12,30,15,30,655.0,53.0,2.1,14.1,205.0,666.24,539.07
2018,12,30,15,45,583.0,48.5,1.55,12.6,164.5,594.67,481.48
2018,12,30,16,0,511.0,44.0,1.0,11.1,124.0,516.09,415.55
2018,12,30,16,15,351.0,36.0,1.05,10.7,83.0,366.79,291.68
2018,12,30,16,30,191.0,28.0,1.1,10.3,42.0,220.38,131.89
2018,12,30,16,45,108.0,16.0,1.1,9.9,23.0,90.22,0.0
2018,12,30,17,0,25.0,4.0,1.1,9.5,4.0,0.0,0.0
2018,12,30,17,15,12.5,2.0,1.15,9.45,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.25,5.2,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.15,5.4,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.5,5.35,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.6,5.2,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.7,5.05,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,12,31,7,15,77.5,5.5,3.9,5.15,7.0,0.0,0.0
2018,12,31,7,30,155.0,11.0,4.0,5.4,14.0,9.39,0.0
2018,12,31,7,45,316.5,20.0,4.1,5.65,45.0,16.74,0.0
2018,12,31,8,0,478.0,29.0,4.2,5.9,76.0,26.44,16.59
2018,12,31,8,15,488.5,38.0,4.35,6.45,106.5,33.9,24.62
2018,12,31,8,30,499.0,47.0,4.5,7.0,137.0,75.68,41.91
2018,12,31,8,45,581.5,52.0,4.65,7.55,181.5,124.54,76.08
2018,12,31,9,0,664.0,57.0,4.8,8.1,226.0,183.04,124.23
2018,12,31,9,15,755.0,53.5,5.0,8.65,273.5,246.04,179.45
2018,12,31,9,30,846.0,50.0,5.2,9.2,321.0,316.89,243.17
2018,12,31,9,45,865.5,53.0,5.4,9.75,355.0,376.72,299.62
2018,12,31,10,0,885.0,56.0,5.6,10.3,389.0,437.32,355.58
2018,12,31,10,15,900.0,57.0,5.65,10.65,417.0,494.09,407.14
2018,12,31,10,30,915.0,58.0,5.7,11.0,445.0,550.49,456.96
2018,12,31,10,45,925.0,59.0,5.75,11.35,466.5,603.39,502.61
2018,12,31,11,0,935.0,60.0,5.8,11.7,488.0,654.9,545.94
2018,12,31,11,15,940.5,60.5,5.8,11.9,502.0,701.21,584.3
2018,12,31,11,30,946.0,61.0,5.8,12.1,516.0,745.25,618.51
2018,12,31,11,45,948.0,62.0,5.8,12.3,523.0,784.85,648.3
2018,12,31,12,0,950.0,63.0,5.8,12.5,530.0,821.56,675.71
2018,12,31,12,15,946.5,64.0,5.75,12.55,528.5,850.81,697.48
2018,12,31,12,30,943.0,65.0,5.7,12.6,527.0,876.58,716.63
2018,12,31,12,45,935.5,66.5,5.7,12.7,518.0,896.04,731.2
2018,12,31,13,0,928.0,68.0,5.7,12.8,509.0,911.76,743.1
2018,12,31,13,15,920.5,67.5,5.7,12.75,493.0,921.12,750.79
2018,12,31,13,30,913.0,67.0,5.7,12.7,477.0,926.72,755.84
2018,12,31,13,45,899.0,65.5,5.7,12.7,452.5,921.32,752.61
2018,12,31,14,0,885.0,64.0,5.7,12.7,428.0,912.21,746.69
2018,12,31,14,15,865.5,62.5,5.55,12.55,397.5,904.22,741.18
2018,12,31,14,30,846.0,61.0,5.4,12.4,367.0,882.97,725.5
2018,12,31,14,45,821.0,58.0,5.25,12.25,331.5,851.42,701.73
2018,12,31,15,0,796.0,55.0,5.1,12.1,296.0,817.0,675.24
2018,12,31,15,15,758.0,52.0,5.1,12.1,257.0,768.58,637.43
2018,12,31,15,30,720.0,49.0,5.1,12.1,218.0,718.29,596.67
2018,12,31,15,45,454.0,46.5,2.9,13.15,146.0,484.55,400.85
2018,12,31,16,0,188.0,44.0,0.7,14.2,74.0,248.64,201.74
2018,12,31,16,15,140.0,36.5,0.7,13.8,55.0,180.42,143.04
2018,12,31,16,30,92.0,29.0,0.7,13.4,36.0,133.93,81.54
2018,12,31,16,45,57.0,16.5,0.7,13.0,20.0,54.57,0.0
2018,12,31,17,0,22.0,4.0,0.7,12.6,4.0,0.0,0.0
2018,12,31,17,15,11.0,2.0,0.7,12.5,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
